Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-26 01:00:00,7.91328,0.87804,7.9618436684,0.71328,0.20804000000000003,0.743,7.2,0.67,7.231106416,5.65,0.74,5.6982541185999995,0.0,0.0,0.0,5.65,0.74,5.6982541185999995
2021-02-26 01:30:00,7.99336,0.89348,8.0431405931,0.6633600000000001,0.19348,0.6910000000000001,7.33,0.7000000000000001,7.3633484231,5.46,0.68,5.5021813856,0.0,0.0,0.0,5.46,0.68,5.5021813856
2021-02-26 02:00:00,7.8252,0.9286000000000001,7.8801048851,0.7152000000000001,0.2086,0.745,7.11,0.72,7.1463627112,5.61,0.73,5.657296174,0.0,0.0,0.0,5.61,0.73,5.657296174
2021-02-26 02:30:00,7.72992,1.03456,7.7988446324,0.76992,0.22456,0.802,6.96,0.81,7.0069750963,5.33,0.71,5.3770809925,0.0,0.0,0.0,5.33,0.71,5.3770809925
2021-02-26 03:00:00,7.80136,0.99748,7.8648702596,0.7113600000000001,0.20748000000000003,0.741,7.09,0.79,7.1338769263,5.57,0.79,5.6257443952,0.0,0.0,0.0,5.57,0.79,5.6257443952
2021-02-26 03:30:00,7.5596,0.7678,7.5984912318,0.6096,0.1778,0.635,6.95,0.59,6.9749982079,5.28,0.68,5.3236077992,0.0,0.0,0.0,5.28,0.68,5.3236077992
2021-02-26 04:00:00,7.36688,0.82284,7.4126909149,0.8668800000000001,0.25284,0.903,6.5,0.5700000000000001,6.5249444442,5.35,0.68,5.3930418133,0.0,0.0,0.0,5.35,0.68,5.3930418133
2021-02-26 04:30:00,7.28832,1.07576,7.3672836242,1.2883200000000001,0.37576000000000004,1.342,6.0,0.7000000000000001,6.0406953242,5.29,0.76,5.3443147362,0.0,0.0,0.0,5.29,0.76,5.3443147362
2021-02-26 05:00:00,7.39584,1.15712,7.485811646,1.39584,0.40712000000000004,1.454,6.0,0.75,6.0466933112,5.29,0.74,5.3415072779,0.0,0.0,0.0,5.29,0.74,5.3415072779
2021-02-26 05:30:00,7.60768,0.9322400000000001,7.6645852073,0.9676800000000001,0.28224000000000005,1.008,6.64,0.65,6.6717389038,5.43,0.77,5.4843231123,0.0,0.0,0.0,5.43,0.77,5.4843231123
2021-02-26 06:00:00,8.06256,1.08408,8.1351154386,0.80256,0.23408,0.836,7.26,0.85,7.3095895918,5.55,0.77,5.6031598228,0.0,0.0,0.0,5.55,0.77,5.6031598228
2021-02-26 06:30:00,9.16144,1.3529200000000001,9.2607977734,0.66144,0.19292,0.6890000000000001,8.5,1.16,8.5787877932,6.26,0.98,6.3362449448,0.0,0.0,0.0,6.26,0.98,6.3362449448
2021-02-26 07:00:00,9.78624,1.4493200000000002,9.892978409,0.78624,0.22932000000000002,0.8190000000000001,9.0,1.22,9.0823124809,6.55,1.06,6.6352166506,0.0,0.0,0.0,6.55,1.06,6.6352166506
2021-02-26 07:30:00,10.7724,1.6882000000000001,10.9038810063,0.7824,0.22820000000000001,0.8150000000000001,9.99,1.46,10.0961230183,7.0,1.15,7.0938353519,0.0,0.0,0.0,7.0,1.15,7.0938353519
2021-02-26 08:00:00,11.14336,1.69348,11.2713063396,0.90336,0.26348000000000005,0.9410000000000001,10.24,1.43,10.3393665183,7.27,1.34,7.3924623773,0.0,0.0,0.0,7.27,1.34,7.3924623773
2021-02-26 08:30:00,11.8168,2.0024,11.9852562759,1.0368,0.3024,1.08,10.78,1.7000000000000002,10.9132213393,7.63384,1.43112,7.7668280269,0.0038400000000000005,0.0011200000000000001,0.004,7.63,1.43,7.7628474157
2021-02-26 09:00:00,11.73608,2.21344,11.942984987,1.24608,0.36344000000000004,1.298,10.49,1.85,10.6518824627,7.69864,1.43252,7.8307835751,0.00864,0.00252,0.009000000000000001,7.69,1.43,7.8218284307
2021-02-26 09:30:00,11.5468,2.4274,11.7991889976,1.6368,0.47740000000000005,1.705,9.91,1.9500000000000002,10.1000297029,7.48304,1.43672,7.6197146928,0.02304,0.00672,0.024,7.46,1.43,7.5958212196
2021-02-26 10:00:00,11.20112,2.61116,11.5014453787,1.82112,0.5311600000000001,1.897,9.38,2.08,9.6078509564,7.5168800000000005,1.45784,7.656943411,0.02688,0.007840000000000001,0.028,7.49,1.45,7.629062852
2021-02-26 10:30:00,10.97464,2.66552,11.2937026701,1.66464,0.48552000000000006,1.734,9.31,2.18,9.5618251396,7.29248,1.45364,7.4359487492,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.28,1.45,7.4229980466
2021-02-26 11:00:00,10.87008,2.59544,11.1756408317,1.63008,0.47544000000000003,1.698,9.24,2.12,9.4800843878,7.07264,1.4895200000000002,7.2277871026,0.03264,0.00952,0.034,7.04,1.48,7.1938862932
2021-02-26 11:30:00,10.36912,3.00516,10.7958156802,2.10912,0.61516,2.197,8.26,2.39,8.5988196864,7.08128,1.55204,7.2493692553,0.041280000000000004,0.01204,0.043000000000000003,7.04,1.54,7.2064693158
2021-02-26 12:00:00,10.16128,2.78704,10.536565057,2.08128,0.60704,2.168,8.08,2.18,8.3689186876,6.69032,1.32176,6.8196357087,0.04032,0.011760000000000001,0.042,6.65,1.31,6.7778020036
2021-02-26 12:30:00,10.11344,2.9889200000000002,10.5458670293,2.05344,0.59892,2.1390000000000002,8.06,2.39,8.4068840839,6.65168,1.31924,6.7812418479000005,0.03168,0.00924,0.033,6.62,1.31,6.7483701736
2021-02-26 13:00:00,10.02976,2.81368,10.4169516078,2.06976,0.60368,2.156,7.96,2.21,8.261095569,6.72128,1.34204,6.8539533264,0.041280000000000004,0.01204,0.043000000000000003,6.68,1.33,6.8111159144
2021-02-26 13:30:00,10.2692,2.5206,10.5740197182,2.0592,0.6006,2.145,8.21,1.92,8.43151825,6.70784,1.2681200000000001,6.8266570003,0.027840000000000004,0.00812,0.029,6.68,1.26,6.7977937597
2021-02-26 14:00:00,10.58552,2.42036,10.8587004839,1.47552,0.43036,1.537,9.11,1.99,9.324816352100001,6.85056,1.33308,6.9790597218,0.010560000000000002,0.0030800000000000003,0.011,6.84,1.33,6.9681059119
2021-02-26 14:30:00,10.41352,2.33936,10.6730503606,1.40352,0.40936000000000006,1.462,9.01,1.9300000000000002,9.2143909186,6.88152,1.28336,7.0001664552,0.01152,0.00336,0.012,6.87,1.28,6.988225812
2021-02-26 15:00:00,10.19512,2.15816,10.4210424814,1.3651200000000001,0.39816,1.422,8.83,1.76,9.0036936865,7.08288,1.25084,7.1924814772,0.00288,0.00084,0.003,7.08,1.25,7.1894992872
2021-02-26 15:30:00,10.18696,2.07828,10.3967976704,1.29696,0.37828,1.351,8.89,1.7000000000000002,9.0510828082,6.96,1.16,7.0560045351,0.0,0.0,0.0,6.96,1.16,7.0560045351
2021-02-26 16:00:00,10.08976,1.98368,10.2829102495,1.34976,0.39368000000000003,1.4060000000000001,8.74,1.5899999999999999,8.883450906,6.94,1.16,7.0362774249,0.0,0.0,0.0,6.94,1.16,7.0362774249
2021-02-26 16:30:00,10.158,1.859,10.3267054282,1.3679999999999999,0.399,1.425,8.79,1.46,8.9104264769,6.94192,1.03056,7.0179988031,0.0019200000000000003,0.0005600000000000001,0.002,6.94,1.03,7.0160173888
2021-02-26 17:00:00,10.82256,1.67408,10.9512715609,1.04256,0.30408,1.086,9.78,1.37,9.8754898613,7.31576,1.03168,7.3881464523,0.00576,0.00168,0.006,7.31,1.03,7.3822083417
2021-02-26 17:30:00,11.23128,1.45204,11.32475477,0.5212800000000001,0.15204,0.543,10.71,1.3,10.7886097343,7.48096,1.01028,7.5488693326,0.0009600000000000001,0.00028000000000000003,0.001,7.48,1.01,7.5478804971999995
2021-02-26 18:00:00,11.7656,1.1458,11.8212605504,0.4656,0.1358,0.485,11.3,1.01,11.3450473776,7.45,0.88,7.501793119,0.0,0.0,0.0,7.45,0.88,7.501793119
2021-02-26 18:30:00,12.3312,1.3016,12.3997038674,0.45120000000000005,0.1316,0.47000000000000003,11.88,1.17,11.9374746073,8.13,0.91,8.1807701349,0.0,0.0,0.0,8.13,0.91,8.1807701349
2021-02-26 19:00:00,12.14136,1.30748,12.2115570915,0.47136000000000006,0.13748000000000002,0.491,11.67,1.17,11.7285037409,8.17,0.84,8.213068854,0.0,0.0,0.0,8.17,0.84,8.213068854
2021-02-26 19:30:00,11.47768,1.20724,11.5409950438,0.60768,0.17724,0.633,10.87,1.03,10.9186903977,7.92,0.91,7.972107626,0.0,0.0,0.0,7.92,0.91,7.972107626
2021-02-26 20:00:00,10.76504,1.15272,10.8265806975,0.6950400000000001,0.20272,0.724,10.07,0.9500000000000001,10.1147120572,7.65,0.89,7.7015972369,0.0,0.0,0.0,7.65,0.89,7.7015972369
2021-02-26 20:30:00,10.24544,1.17992,10.3131591668,0.68544,0.19992000000000001,0.714,9.56,0.98,9.6100988549,7.26,0.81,7.3050462011,0.0,0.0,0.0,7.26,0.81,7.3050462011
2021-02-26 21:00:00,10.10264,1.13452,10.1661433494,0.6326400000000001,0.18452000000000002,0.659,9.47,0.9500000000000001,9.5175311925,6.65,0.64,6.6807260085,0.0,0.0,0.0,6.65,0.64,6.6807260085
2021-02-26 21:30:00,9.78192,1.25556,9.8621696294,0.60192,0.17556000000000002,0.627,9.18,1.08,9.2433110951,6.65,0.68,6.6846765068,0.0,0.0,0.0,6.65,0.68,6.6846765068
2021-02-26 22:00:00,9.17208,1.08144,9.2356138941,0.6220800000000001,0.18144000000000002,0.648,8.55,0.9,8.5972379285,6.54,0.72,6.5795136598,0.0,0.0,0.0,6.54,0.72,6.5795136598
2021-02-26 22:30:00,8.50056,1.02808,8.5625036526,0.6105600000000001,0.17808000000000002,0.636,7.89,0.85,7.9356537223,6.27,0.72,6.3112043225,0.0,0.0,0.0,6.27,0.72,6.3112043225
2021-02-26 23:00:00,8.04312,0.97716,8.1022602402,0.8131200000000001,0.23716,0.847,7.23,0.74,7.2677713228,5.75,0.6900000000000001,5.7912520235,0.0,0.0,0.0,5.75,0.6900000000000001,5.7912520235
2021-02-26 23:30:00,7.66392,0.9715600000000001,7.7252571867,0.7939200000000001,0.23156000000000002,0.8270000000000001,6.87,0.74,6.909739503,5.39,0.65,5.4290514825,0.0,0.0,0.0,5.39,0.65,5.4290514825
2021-02-27 00:00:00,7.5992,1.0106,7.6661041605,0.6192000000000001,0.1806,0.645,6.98,0.8300000000000001,7.029174916,5.18,0.63,5.2181701774,0.0,0.0,0.0,5.18,0.63,5.2181701774
2021-02-27 00:30:00,7.66096,1.06528,7.73467062,0.60096,0.17528000000000002,0.626,7.06,0.89,7.115876615,5.45,0.71,5.4960531293,0.0,0.0,0.0,5.45,0.71,5.4960531293
2021-02-27 01:00:00,8.24688,1.04284,8.3125534585,0.6268800000000001,0.18284,0.653,7.62,0.86,7.6683766209,5.51,0.6900000000000001,5.5530352061,0.0,0.0,0.0,5.51,0.6900000000000001,5.5530352061
2021-02-27 01:30:00,8.30736,1.11048,8.381252651,0.6873600000000001,0.20048000000000002,0.716,7.62,0.91,7.6741449035,5.85,0.74,5.8966176746,0.0,0.0,0.0,5.85,0.74,5.8966176746
2021-02-27 02:00:00,8.1608,1.1444,8.2406497317,0.7008,0.2044,0.73,7.46,0.9400000000000001,7.5189892938,5.7,0.74,5.7478343748,0.0,0.0,0.0,5.7,0.74,5.7478343748
2021-02-27 02:30:00,8.10288,1.0658400000000001,8.1726788264,0.6028800000000001,0.17584000000000002,0.628,7.5,0.89,7.5526220612,5.63,0.74,5.6784240772,0.0,0.0,0.0,5.63,0.74,5.6784240772
2021-02-27 03:00:00,7.965920000000001,1.07256,8.0378023365,0.62592,0.18256000000000003,0.652,7.34,0.89,7.3937608833,5.36,0.74,5.4108409698,0.0,0.0,0.0,5.36,0.74,5.4108409698
2021-02-27 03:30:00,7.7288,1.0734,7.8029825708,0.6288,0.1834,0.655,7.1,0.89,7.1555642685,5.53,0.79,5.5861435714,0.0,0.0,0.0,5.53,0.79,5.5861435714
2021-02-27 04:00:00,7.50416,0.9928800000000001,7.5695593002,0.7641600000000001,0.22288000000000002,0.796,6.74,0.77,6.7838410948,5.18,0.67,5.2231503903,0.0,0.0,0.0,5.18,0.67,5.2231503903
2021-02-27 04:30:00,7.51008,1.07544,7.5866905038,0.67008,0.19544,0.6980000000000001,6.84,0.88,6.8963758598,5.23,0.67,5.2727412226,0.0,0.0,0.0,5.23,0.67,5.2727412226
2021-02-27 05:00:00,7.4336,1.0348,7.5052794751,0.6336,0.18480000000000002,0.66,6.8,0.85,6.8529190861,4.95,0.63,4.9899298592,0.0,0.0,0.0,4.95,0.63,4.9899298592
2021-02-27 05:30:00,7.39824,0.93032,7.4565038993,0.61824,0.18032,0.644,6.78,0.75,6.8213561701,5.0,0.63,5.0395337086,0.0,0.0,0.0,5.0,0.63,5.0395337086
2021-02-27 06:00:00,7.14832,0.8507600000000001,7.1987687419,0.68832,0.20076000000000002,0.717,6.46,0.65,6.4926188861,5.05,0.59,5.0843485325,0.0,0.0,0.0,5.05,0.59,5.0843485325
2021-02-27 06:30:00,7.49616,0.7338800000000001,7.5319980483,0.83616,0.24388,0.871,6.66,0.49,6.6780011980000005,5.27,0.65,5.3099340862,0.0,0.0,0.0,5.27,0.65,5.3099340862
2021-02-27 07:00:00,7.72184,0.6851200000000001,7.7521740435,0.7718400000000001,0.22512000000000001,0.804,6.95,0.46,6.965206386,5.34,0.5700000000000001,5.3703351851,0.0,0.0,0.0,5.34,0.5700000000000001,5.3703351851
2021-02-27 07:30:00,8.4248,0.8164,8.4642639373,0.6048,0.1764,0.63,7.82,0.64,7.8461455505,5.86,0.73,5.9052942348,0.0,0.0,0.0,5.86,0.73,5.9052942348
2021-02-27 08:00:00,8.79368,0.9252400000000001,8.8422212707,0.7036800000000001,0.20524,0.733,8.09,0.72,8.1219763605,5.96,0.76,6.0082609797,0.0,0.0,0.0,5.96,0.76,6.0082609797
2021-02-27 08:30:00,9.22168,0.87924,9.2635006882,0.75168,0.21924000000000002,0.783,8.47,0.66,8.4956753704,6.4,0.78,6.4473560471999996,0.0,0.0,0.0,6.4,0.78,6.4473560471999996
2021-02-27 09:00:00,9.52448,0.8496400000000001,9.5623013653,0.9244800000000001,0.26964000000000005,0.963,8.6,0.58,8.6195359504,6.71192,0.8205600000000001,6.7618923978000005,0.0019200000000000003,0.0005600000000000001,0.002,6.71,0.8200000000000001,6.7599186386
2021-02-27 09:30:00,9.62544,0.8149200000000001,9.6598752476,1.04544,0.30492,1.089,8.58,0.51,8.5951439779,6.18192,0.78056,6.2310038357,0.0019200000000000003,0.0005600000000000001,0.002,6.18,0.78,6.2290288168
2021-02-27 10:00:00,9.84528,0.8090400000000001,9.8784656703,1.02528,0.29904000000000003,1.068,8.82,0.51,8.8347325936,6.69288,0.7808400000000001,6.7382752838,0.00288,0.00084,0.003,6.69,0.78,6.7353173645
2021-02-27 10:30:00,10.1232,1.0326,10.1757280329,1.0032,0.2926,1.045,9.12,0.74,9.1499726776,7.01864,0.8925200000000001,7.0751607332,0.00864,0.00252,0.009000000000000001,7.01,0.89,7.0662720016
2021-02-27 11:00:00,10.04208,1.13144,10.1056185956,1.10208,0.32144,1.148,8.94,0.81,8.976619631,7.10056,0.9330800000000001,7.1616053089,0.010560000000000002,0.0030800000000000003,0.011,7.09,0.93,7.150734228
2021-02-27 11:30:00,9.81944,1.03192,9.8735130931,1.06944,0.31192000000000003,1.114,8.75,0.72,8.7795728825,7.0196,0.9928,7.0894594998,0.009600000000000001,0.0028,0.01,7.01,0.99,7.0795621334
2021-02-27 12:00:00,9.81312,1.09216,9.8737094144,1.17312,0.34216,1.222,8.64,0.75,8.6724909916,6.8592,0.9256000000000001,6.9213698066,0.019200000000000002,0.0056,0.02,6.84,0.92,6.9015940188
2021-02-27 12:30:00,9.3616,1.0938,9.4252826483,1.2816,0.3738,1.335,8.08,0.72,8.1120157791,6.55784,0.9281200000000001,6.6231919948,0.027840000000000004,0.00812,0.029,6.53,0.92,6.5944901243
2021-02-27 13:00:00,8.70704,1.09872,8.7760886048,1.60704,0.46872,1.674,7.1,0.63,7.1278959027,6.15976,0.8686800000000001,6.2207112294,0.02976,0.00868,0.031,6.13,0.86,6.1900323101
2021-02-27 13:30:00,8.14984,0.9641200000000001,8.2066692025,1.8998400000000002,0.5541200000000001,1.979,6.25,0.41000000000000003,6.2634335631999996,5.98704,0.85372,6.0476016569,0.047040000000000005,0.013720000000000001,0.049,5.94,0.84,5.9990999325
2021-02-27 14:00:00,7.89656,0.8860800000000001,7.9461183983,1.90656,0.55608,1.986,5.99,0.33,5.9990832633,5.90744,0.8509200000000001,5.9684095201,0.03744,0.010920000000000001,0.039,5.87,0.84,5.9297976357
2021-02-27 14:30:00,7.73336,0.9784800000000001,7.7950163566,1.74336,0.50848,1.816,5.99,0.47000000000000003,6.0084107716,5.43552,0.7003600000000001,5.4804545249,0.03552,0.010360000000000001,0.037,5.4,0.6900000000000001,5.4439048485
2021-02-27 15:00:00,7.52808,0.9994400000000001,7.5941338413,1.67808,0.48944000000000004,1.748,5.85,0.51,5.8721886891,5.69152,0.8133600000000001,5.7493438234,0.01152,0.00336,0.012,5.68,0.81,5.7374645968
2021-02-27 15:30:00,7.61336,0.9684800000000001,7.6747119816,1.50336,0.43848000000000004,1.566,6.11,0.53,6.1329438282,5.12576,0.6816800000000001,5.1708899814,0.00576,0.00168,0.006,5.12,0.68,5.1649588575
2021-02-27 16:00:00,7.8508,0.9244,7.9050348513,1.4208,0.41440000000000005,1.48,6.43,0.51,6.4501937955,5.65384,0.7011200000000001,5.6971463032,0.0038400000000000005,0.0011200000000000001,0.004,5.65,0.7000000000000001,5.6931976955
2021-02-27 16:30:00,8.39176,0.77468,8.4274411894,1.18176,0.34468000000000004,1.231,7.21,0.43,7.2228110871,6.0648,0.6714,6.1018502931,0.0048000000000000004,0.0014,0.005,6.06,0.67,6.0969254547
2021-02-27 17:00:00,9.17912,0.6551600000000001,9.2024713311,0.90912,0.26516,0.9470000000000001,8.27,0.39,8.2791907817,6.30672,0.67196,6.3424165268,0.00672,0.0019600000000000004,0.007,6.3,0.67,6.3355268130999995
2021-02-27 17:30:00,9.71088,0.48484000000000005,9.722975892200001,0.77088,0.22484,0.803,8.94,0.26,8.9437799615,6.79,0.67,6.8229758903,0.0,0.0,0.0,6.79,0.67,6.8229758903
2021-02-27 18:00:00,10.30128,0.41204,10.3095172826,0.7612800000000001,0.22204000000000002,0.793,9.54,0.19,9.541891846,7.36,0.76,7.3991350846,0.0,0.0,0.0,7.36,0.76,7.3991350846
2021-02-27 18:30:00,10.87016,0.6058800000000001,10.8870321484,0.74016,0.21588000000000002,0.771,10.13,0.39,10.1375046239,7.76,0.78,7.7991025125,0.0,0.0,0.0,7.76,0.78,7.7991025125
2021-02-27 19:00:00,10.9628,0.6554,10.9823737416,0.7728,0.22540000000000002,0.805,10.19,0.43,10.199068584900001,7.76,0.73,7.794260709,0.0,0.0,0.0,7.76,0.73,7.794260709
2021-02-27 19:30:00,10.67328,0.6880400000000001,10.6954338388,0.71328,0.20804000000000003,0.743,9.96,0.48,9.9715595571,7.78,0.77,7.8180112561,0.0,0.0,0.0,7.78,0.77,7.8180112561
2021-02-27 20:00:00,10.11656,0.58108,10.1332344392,0.8265600000000001,0.24108000000000002,0.861,9.29,0.34,9.2962196618,7.23,0.68,7.2619074629,0.0,0.0,0.0,7.23,0.68,7.2619074629
2021-02-27 20:30:00,9.3596,0.5478000000000001,9.375617153,0.8496,0.24780000000000002,0.885,8.51,0.30000000000000004,8.5152862547,6.76,0.58,6.7848360334,0.0,0.0,0.0,6.76,0.58,6.7848360334
2021-02-27 21:00:00,9.23488,0.55184,9.2513531983,0.79488,0.23184000000000002,0.8280000000000001,8.44,0.32,8.4460641721,6.23,0.29,6.2367459464,0.0,0.0,0.0,6.23,0.29,6.2367459464
2021-02-27 21:30:00,8.71936,0.34148,8.7260442011,0.75936,0.22148,0.791,7.96,0.12,7.9609044712,5.85,0.17,5.8524695642,0.0,0.0,0.0,5.85,0.17,5.8524695642
2021-02-27 22:00:00,8.19528,-0.16096000000000002,8.196860521,0.7852800000000001,0.22904000000000002,0.8180000000000001,7.41,-0.39,7.4202560603,5.16,-0.18,5.1631385804,0.0,0.0,0.0,5.16,-0.18,5.1631385804
2021-02-27 22:30:00,7.83192,-0.17944000000000002,7.8339753382,0.72192,0.21056000000000002,0.752,7.11,-0.39,7.120688169,4.69,-0.12,4.6915349301,0.0,0.0,0.0,4.69,-0.12,4.6915349301
2021-02-27 23:00:00,7.4076,-0.1432,7.4089840059,0.7776000000000001,0.2268,0.81,6.63,-0.37,6.6403162575,4.27,-0.21,4.2751608157,0.0,0.0,0.0,4.27,-0.21,4.2751608157
2021-02-27 23:30:00,6.9507200000000005,-0.18104,6.9530773043,0.75072,0.21896000000000002,0.782,6.2,-0.4,6.2128898268,3.91,-0.21,3.9156353252000002,0.0,0.0,0.0,3.91,-0.21,3.9156353252000002
2021-02-28 00:00:00,6.69568,-0.17376000000000003,6.6979342487,0.77568,0.22624000000000002,0.808,5.92,-0.4,5.9334981251,3.69,-0.24,3.6977966412,0.0,0.0,0.0,3.69,-0.24,3.6977966412
2021-02-28 00:30:00,6.67264,-0.18048,6.6750803441,0.7526400000000001,0.21952000000000002,0.784,5.92,-0.4,5.9334981251,3.76,-0.23,3.7670280063,0.0,0.0,0.0,3.76,-0.23,3.7670280063
2021-02-28 01:00:00,7.3576,-0.11320000000000001,7.358470765,0.7776000000000001,0.2268,0.81,6.58,-0.34,6.588778339,4.07,-0.18,4.0739783996,0.0,0.0,0.0,4.07,-0.18,4.0739783996
2021-02-28 01:30:00,7.35,-0.13,7.3511495700000005,0.72,0.21,0.75,6.63,-0.34,6.6387122245,4.11,-0.22,4.1158838662,0.0,0.0,0.0,4.11,-0.22,4.1158838662
2021-02-28 02:00:00,7.18472,0.06596,7.1850227696,0.7747200000000001,0.22596000000000002,0.807,6.41,-0.16,6.4119965689,4.06,-0.22,4.0659562221,0.0,0.0,0.0,4.06,-0.22,4.0659562221
2021-02-28 02:30:00,7.06072,0.26896000000000003,7.0658408134,0.75072,0.21896000000000002,0.782,6.31,0.05,6.3101980951,4.01,-0.22,4.0160303784,0.0,0.0,0.0,4.01,-0.22,4.0160303784
2021-02-28 03:00:00,6.89472,0.19596000000000002,6.8975042008,0.7747200000000001,0.22596000000000002,0.807,6.12,-0.03,6.120073529,3.98,-0.22,3.9860757645,0.0,0.0,0.0,3.98,-0.22,3.9860757645
2021-02-28 03:30:00,6.84304,0.18672000000000002,6.845586958,0.74304,0.21672000000000002,0.774,6.1,-0.03,6.10007377,3.94,-0.22,3.9461373519,0.0,0.0,0.0,3.94,-0.22,3.9461373519
2021-02-28 04:00:00,6.66416,0.30288000000000004,6.6710392594,0.7641600000000001,0.22288000000000002,0.796,5.9,0.08,5.900542348,3.88,-0.22,3.8862321083999998,0.0,0.0,0.0,3.88,-0.22,3.8862321083999998
2021-02-28 04:30:00,6.54208,0.54644,6.5648615675,0.7420800000000001,0.21644000000000002,0.773,5.8,0.33,5.8093803456,3.77,-0.22,3.7764136426,0.0,0.0,0.0,3.77,-0.22,3.7764136426
2021-02-28 05:00:00,6.56512,0.58316,6.5909692914,0.76512,0.22316000000000003,0.797,5.8,0.36,5.8111616739,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,3.67,-0.22,3.6765880922000003
2021-02-28 05:30:00,6.52456,0.36008,6.5344885645,0.75456,0.22008000000000003,0.786,5.77,0.14,5.7716981903,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912
2021-02-28 06:00:00,6.43416,-0.21712,6.4378223026,0.7641600000000001,0.22288000000000002,0.796,5.67,-0.44,5.6870466852,3.65,-0.22,3.6566241262,0.0,0.0,0.0,3.65,-0.22,3.6566241262
2021-02-28 06:30:00,6.62632,-0.25524,6.6312339877,0.7363200000000001,0.21476,0.767,5.89,-0.47000000000000003,5.9087223661,3.86,-0.22,3.8662643469,0.0,0.0,0.0,3.86,-0.22,3.8662643469
2021-02-28 07:00:00,6.97224,0.47232,6.9882198592,0.76224,0.22232000000000002,0.794,6.21,0.25,6.2150301689,4.0,-0.22,4.0060454316,0.0,0.0,0.0,4.0,-0.22,4.0060454316
2021-02-28 07:30:00,7.42552,0.5603600000000001,7.4466335078,0.7555200000000001,0.22036000000000003,0.787,6.67,0.34,6.6786600452,4.16,0.08,4.1607691597,0.0,0.0,0.0,4.16,0.08,4.1607691597
2021-02-28 08:00:00,7.82792,0.5585600000000001,7.8478226789,0.8179200000000001,0.23856000000000002,0.852,7.01,0.32,7.0173000506,4.24,0.11,4.2414266468,0.0,0.0,0.0,4.24,0.11,4.2414266468
2021-02-28 08:30:00,8.0776,0.4718,8.091366819,0.8976000000000001,0.26180000000000003,0.935,7.18,0.21,7.1830703742,4.47096,0.23028,4.4768864404,0.0009600000000000001,0.00028000000000000003,0.001,4.47,0.23,4.4759133146
2021-02-28 09:00:00,8.32832,0.51576,8.3442748277,1.04832,0.30576000000000003,1.092,7.28,0.21,7.2830282163,4.66056,0.23308,4.6663846605,0.010560000000000002,0.0030800000000000003,0.011,4.65,0.23,4.6556846972
2021-02-28 09:30:00,8.4868,0.6924,8.5149980622,1.2768,0.3724,1.33,7.21,0.32,7.2170977546,4.97016,0.27588,4.9778107839,0.02016,0.005880000000000001,0.021,4.95,0.27,4.9573581674
2021-02-28 10:00:00,8.5432,0.7326,8.5745535744,1.4832,0.43260000000000004,1.545,7.06,0.30000000000000004,7.066371063,5.18168,0.27924000000000004,5.1891986472,0.03168,0.00924,0.033,5.15,0.27,5.1570728131
2021-02-28 10:30:00,8.6412,0.7816000000000001,8.6764760128,1.6512,0.48160000000000003,1.72,6.99,0.30000000000000004,6.9964348064,5.12208,0.27644,5.1295343453,0.022080000000000002,0.00644,0.023,5.1,0.27,5.1071420579
2021-02-28 11:00:00,8.49184,0.9601200000000001,8.5459450618,1.8518400000000002,0.54012,1.929,6.64,0.42,6.6532698728,5.02648,0.34064000000000005,5.03800921,0.036480000000000005,0.01064,0.038,4.99,0.33,5.000899919
2021-02-28 11:30:00,8.41832,0.9907600000000001,8.4764212378,1.8883200000000002,0.55076,1.967,6.53,0.44,6.5448071018,5.03992,0.40456000000000003,5.0561311692,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.99,0.39,5.005217278
2021-02-28 12:00:00,8.504,1.037,8.5669939302,1.944,0.5670000000000001,2.025,6.5600000000000005,0.47000000000000003,6.5768153387,5.0628,0.40540000000000004,5.0790051191,0.0528,0.0154,0.055,5.01,0.39,5.025156714
2021-02-28 12:30:00,8.60864,1.00252,8.6668176974,1.9286400000000001,0.56252,2.009,6.68,0.44,6.6944753342,5.0132,0.36260000000000003,5.0262961512,0.0432,0.0126,0.045,4.97,0.35000000000000003,4.9823087018
2021-02-28 13:00:00,8.50512,0.9531600000000001,8.5583631729,1.9651200000000002,0.57316,2.047,6.54,0.38,6.5510304533,4.918,0.384,4.9329686802,0.048,0.014,0.05,4.87,0.37,4.8840352169
2021-02-28 13:30:00,8.05024,0.9913200000000001,8.1110467512,1.89024,0.55132,1.9689999999999999,6.16,0.44,6.175694293,4.56224,0.33232,4.5743273167,0.04224000000000001,0.012320000000000001,0.044,4.52,0.32,4.5313132754000005
2021-02-28 14:00:00,7.84704,0.97872,7.9078397556,1.84704,0.5387200000000001,1.924,6.0,0.44,6.0161117011,4.39936,0.33148000000000005,4.4118303911,0.039360000000000006,0.01148,0.041,4.36,0.32,4.3717273474
2021-02-28 14:30:00,7.71264,0.96952,7.7733380732,1.71264,0.49952,1.784,6.0,0.47000000000000003,6.0183801807,4.34152,0.32336000000000004,4.3535454058,0.01152,0.00336,0.012,4.33,0.32,4.341808379
2021-02-28 15:00:00,7.71008,0.9454400000000001,7.7678304822,1.63008,0.47544000000000003,1.698,6.08,0.47000000000000003,6.0981390604,4.4196,0.32280000000000003,4.4313726993,0.009600000000000001,0.0028,0.01,4.41,0.32,4.4215947349
2021-02-28 15:30:00,7.74864,0.83252,7.7932349766,1.4486400000000001,0.42252000000000006,1.509,6.3,0.41000000000000003,6.3133271735,4.45576,0.25168,4.4628623102,0.00576,0.00168,0.006,4.45,0.25,4.4570169396
2021-02-28 16:00:00,8.1956,0.6908000000000001,8.2246619383,1.3056,0.3808,1.3599999999999999,6.89,0.31,6.8969703494,4.71384,0.25112,4.7205242082000005,0.0038400000000000005,0.0011200000000000001,0.004,4.71,0.25,4.716630153
2021-02-28 16:30:00,8.84456,0.58508,8.8638908048,1.11456,0.32508000000000004,1.161,7.73,0.26,7.7343713384,5.22056,0.25308,5.2266907504,0.010560000000000002,0.0030800000000000003,0.011,5.21,0.25,5.2159946319
2021-02-28 17:00:00,9.49984,0.46412000000000003,9.511170664,0.9398400000000001,0.27412000000000003,0.979,8.56,0.19,8.5621083852,5.57768,0.27224000000000004,5.5843199049,0.007680000000000001,0.0022400000000000002,0.008,5.57,0.27,5.576540146
2021-02-28 17:30:00,10.10992,0.23456000000000002,10.1126406443,0.76992,0.22456,0.802,9.34,0.01,9.3400053533,6.00096,0.25028,6.0061769038,0.0009600000000000001,0.00028000000000000003,0.001,6.0,0.25,6.0052060747
2021-02-28 18:00:00,10.69128,0.42204,10.6996068059,0.7612800000000001,0.22204000000000002,0.793,9.93,0.2,9.9320138945,6.27,0.25,6.2749820717,0.0,0.0,0.0,6.27,0.25,6.2749820717
2021-02-28 18:30:00,11.05208,0.06644,11.0522797015,0.7420800000000001,0.21644000000000002,0.773,10.31,-0.15,10.3110911159,6.46,0.27,6.4656399529,0.0,0.0,0.0,6.46,0.27,6.4656399529
2021-02-28 19:00:00,10.70224,-0.04768000000000001,10.7023462101,0.76224,0.22232000000000002,0.794,9.94,-0.27,9.9436663259,6.39,0.27,6.3957016816,0.0,0.0,0.0,6.39,0.27,6.3957016816
2021-02-28 19:30:00,10.37808,0.29944000000000004,10.3823989906,0.71808,0.20944000000000002,0.748,9.66,0.09,9.6604192456,6.31,0.27,6.3157739035,0.0,0.0,0.0,6.31,0.27,6.3157739035
2021-02-28 20:00:00,9.75416,0.23288000000000003,9.7569396021,0.7641600000000001,0.22288000000000002,0.796,8.99,0.01,8.9900055617,6.05,0.23,6.0543703223,0.0,0.0,0.0,6.05,0.23,6.0543703223
2021-02-28 20:30:00,9.44688,-0.11216000000000001,9.4475457977,0.7468800000000001,0.21784,0.778,8.7,-0.33,8.7062563711,5.75,0.23,5.7545981615,0.0,0.0,0.0,5.75,0.23,5.7545981615
2021-02-28 21:00:00,8.9832,-0.017400000000000002,8.9832168514,0.7632,0.22260000000000002,0.795,8.22,-0.24,8.2235029033,5.44,0.16,5.4423524325,0.0,0.0,0.0,5.44,0.16,5.4423524325
2021-02-28 21:30:00,8.46592,0.47756000000000004,8.4793788098,0.74592,0.21756000000000003,0.777,7.72,0.26,7.7243769975,5.18,0.2,5.183859566,0.0,0.0,0.0,5.18,0.2,5.183859566
2021-02-28 22:00:00,7.86704,0.18372000000000002,7.869184926,0.76704,0.22372000000000003,0.799,7.1,-0.04,7.1001126752,4.88,0.1,4.8810244826,0.0,0.0,0.0,4.88,0.1,4.8810244826
2021-02-28 22:30:00,7.4196,-0.0472,7.4197501306,0.7296,0.21280000000000002,0.76,6.69,-0.26,6.6950504106,4.58,0.19,4.5839393539,0.0,0.0,0.0,4.58,0.19,4.5839393539
2021-02-28 23:00:00,6.84568,-0.07376,6.8460773586,0.77568,0.22624000000000002,0.808,6.07,-0.30000000000000004,6.0774089874,4.13,-0.06,4.1304358124,0.0,0.0,0.0,4.13,-0.06,4.1304358124
2021-02-28 23:30:00,6.438,0.234,6.4422511593,0.768,0.224,0.8,5.67,0.01,5.6700088183,3.81,-0.04,3.810209968,0.0,0.0,0.0,3.81,-0.04,3.810209968
2021-03-01 00:00:00,6.24336,0.26848,6.2491299874,0.7833600000000001,0.22848000000000002,0.8160000000000001,5.46,0.04,5.4601465182,3.62,0.04,3.6202209877,0.0,0.0,0.0,3.62,0.04,3.6202209877
2021-03-01 00:30:00,6.36416,0.46288,6.3809709606,0.7641600000000001,0.22288000000000002,0.796,5.6,0.24,5.6051404978,3.69,-0.07,3.6906638969000003,0.0,0.0,0.0,3.69,-0.07,3.6906638969000003
2021-03-01 01:00:00,7.05568,0.03624,7.0557730689,0.77568,0.22624000000000002,0.808,6.28,-0.19,6.2828735464,3.99,-0.21,3.9955224940000003,0.0,0.0,0.0,3.99,-0.21,3.9955224940000003
2021-03-01 01:30:00,7.14632,0.24476000000000003,7.1505102615,0.7363200000000001,0.21476,0.767,6.41,0.03,6.4100702024,4.04,0.21,4.045454239,0.0,0.0,0.0,4.04,0.21,4.045454239
2021-03-01 02:00:00,6.94664,0.35652,6.9557827597,0.7766400000000001,0.22652000000000003,0.809,6.17,0.13,6.171369378,3.99,0.05,3.9903132708999998,0.0,0.0,0.0,3.99,0.05,3.9903132708999998
2021-03-01 02:30:00,6.88032,0.30176000000000003,6.88693418,0.7603200000000001,0.22176,0.792,6.12,0.08,6.1205228535,4.33,0.19,4.3341665866,0.0,0.0,0.0,4.33,0.19,4.3341665866
2021-03-01 03:00:00,6.76952,0.15736,6.7713486987,0.7795200000000001,0.22736,0.812,5.99,-0.07,5.9904090011,4.21,0.22,4.2157442996,0.0,0.0,0.0,4.21,0.22,4.2157442996
2021-03-01 03:30:00,6.68968,0.35324000000000005,6.6989997014,0.7996800000000001,0.23324000000000003,0.833,5.89,0.12,5.891222284,4.25,0.22,4.2556903083,0.0,0.0,0.0,4.25,0.22,4.2556903083
2021-03-01 04:00:00,6.4052,0.2536,6.410218405,0.8352,0.2436,0.87,5.57,0.01,5.5700089767000005,4.1,0.22,4.1058981965,0.0,0.0,0.0,4.1,0.22,4.1058981965
2021-03-01 04:30:00,6.34016,0.45588000000000006,6.3565285652,0.74016,0.21588000000000002,0.771,5.6,0.24,5.6051404978,4.04,0.22,4.0459856648,0.0,0.0,0.0,4.04,0.22,4.0459856648
2021-03-01 05:00:00,6.6985600000000005,0.46708000000000005,6.7148246291,0.77856,0.22708000000000003,0.811,5.92,0.24,5.9248628676,4.11,0.22,4.1158838662,0.0,0.0,0.0,4.11,0.22,4.1158838662
2021-03-01 05:30:00,7.37936,0.6914800000000001,7.4116866232,0.75936,0.22148,0.791,6.62,0.47000000000000003,6.6366633183,4.21,0.22,4.2157442996,0.0,0.0,0.0,4.21,0.22,4.2157442996
2021-03-01 06:00:00,7.6624,0.6982,7.6941443319000005,0.7824,0.22820000000000001,0.8150000000000001,6.88,0.47000000000000003,6.8960350927,4.31,0.16,4.3129688151,0.0,0.0,0.0,4.31,0.16,4.3129688151
2021-03-01 06:30:00,8.74088,1.00484,8.7984479654,0.77088,0.22484,0.803,7.97,0.78,8.0080771725,4.91,0.28,4.9179772265,0.0,0.0,0.0,4.91,0.28,4.9179772265
2021-03-01 07:00:00,9.50432,1.05876,9.563109923,0.78432,0.22876000000000002,0.8170000000000001,8.72,0.8300000000000001,8.7594120807,5.44,0.38,5.4532559082,0.0,0.0,0.0,5.44,0.38,5.4532559082
2021-03-01 07:30:00,10.63112,1.37616,10.7198194388,0.7411200000000001,0.21616000000000002,0.772,9.89,1.16,9.9577959409,5.79,0.43,5.8059452288,0.0,0.0,0.0,5.79,0.43,5.8059452288
2021-03-01 08:00:00,11.23456,1.7050800000000002,11.3632141668,0.8745600000000001,0.25508000000000003,0.911,10.36,1.45,10.4609798776,5.97,0.5,5.9909014347,0.0,0.0,0.0,5.97,0.5,5.9909014347
2021-03-01 08:30:00,12.29192,2.07556,12.4659234155,0.8419200000000001,0.24556000000000003,0.877,11.45,1.83,11.5953180206,6.61096,0.6502800000000001,6.6428650596,0.0009600000000000001,0.00028000000000000003,0.001,6.61,0.65,6.6418822633
2021-03-01 09:00:00,12.7404,2.1471999999999998,12.9200719812,0.7104,0.20720000000000002,0.74,12.03,1.94,12.1854216177,7.09096,0.85028,7.1417567727,0.0009600000000000001,0.00028000000000000003,0.001,7.09,0.85,7.1407702666
2021-03-01 09:30:00,12.7416,2.2038,12.9307812989,0.8016000000000001,0.2338,0.835,11.94,1.97,12.1014255359,7.41,0.98,7.4745233962,0.0,0.0,0.0,7.41,0.98,7.4745233962
2021-03-01 10:00:00,12.80696,2.52828,13.0541343719,0.81696,0.23828000000000002,0.851,11.99,2.29,12.2067276532,7.57,1.11,7.6509476537,0.0,0.0,0.0,7.57,1.11,7.6509476537
2021-03-01 10:30:00,12.86544,2.49492,13.1051200758,0.80544,0.23492000000000002,0.839,12.06,2.26,12.2699307252,7.68,1.08,7.7555657434,0.0,0.0,0.0,7.68,1.08,7.7555657434
2021-03-01 11:00:00,12.87608,2.53844,13.1239138141,0.8860800000000001,0.25844,0.923,11.99,2.2800000000000002,12.2048555911,8.06,1.25,8.1563533518,0.0,0.0,0.0,8.06,1.25,8.1563533518
2021-03-01 11:30:00,13.03528,2.69404,13.3107616687,0.9052800000000001,0.26404,0.9430000000000001,12.13,2.43,12.3710064263,7.85096,1.09028,7.9263032619,0.0009600000000000001,0.00028000000000000003,0.001,7.85,1.09,7.9253138739
2021-03-01 12:00:00,13.11208,2.64644,13.3764825945,0.9820800000000001,0.28644000000000003,1.023,12.13,2.36,12.3574471474,7.95096,1.12028,8.0294951398,0.0009600000000000001,0.00028000000000000003,0.001,7.95,1.12,8.0285054649
2021-03-01 12:30:00,13.41408,2.63244,13.6699408411,0.93408,0.27244,0.973,12.48,2.36,12.7011810474,7.85192,1.04056,7.9205689695,0.0019200000000000003,0.0005600000000000001,0.002,7.85,1.04,7.9185920466
2021-03-01 13:00:00,13.33808,2.65944,13.6006249562,0.95808,0.27944,0.998,12.38,2.38,12.6066966331,7.9409600000000005,1.15028,8.0238388443,0.0009600000000000001,0.00028000000000000003,0.001,7.94,1.15,8.0228486213
2021-03-01 13:30:00,13.24672,2.73196,13.5255016986,0.96672,0.28196000000000004,1.007,12.28,2.45,12.5220166108,7.90384,1.18112,7.991603794,0.0038400000000000005,0.0011200000000000001,0.004,7.9,1.18,7.9876404526
2021-03-01 14:00:00,13.17576,2.7116800000000003,13.4519091582,0.9657600000000001,0.28168000000000004,1.006,12.21,2.43,12.4494578195,8.12,1.21,8.2096589454,0.0,0.0,0.0,8.12,1.21,8.2096589454
2021-03-01 14:30:00,13.15704,2.74872,13.4410997764,0.88704,0.25872,0.924,12.27,2.49,12.5201038334,8.30096,1.30028,8.402182157,0.0009600000000000001,0.00028000000000000003,0.001,8.3,1.3,8.4011903918
2021-03-01 15:00:00,12.9388,2.6434,13.2060633423,0.8688,0.2534,0.905,12.07,2.39,12.3043488247,8.3,1.3,8.4011903918,0.0,0.0,0.0,8.3,1.3,8.4011903918
2021-03-01 15:30:00,12.59688,2.41284,12.8258794084,0.8668800000000001,0.25284,0.903,11.73,2.16,11.9272167751,8.34192,1.34056,8.448948479,0.0019200000000000003,0.0005600000000000001,0.002,8.34,1.34,8.4469639516
2021-03-01 16:00:00,12.79856,2.32208,13.0075052796,0.89856,0.26208000000000004,0.936,11.9,2.06,12.0769863791,8.54,1.23,8.6281226231,0.0,0.0,0.0,8.54,1.23,8.6281226231
2021-03-01 16:30:00,12.98312,2.11716,13.1546102717,0.8131200000000001,0.23716,0.847,12.17,1.88,12.3143534138,8.35,1.11,8.423455348,0.0,0.0,0.0,8.35,1.11,8.423455348
2021-03-01 17:00:00,12.8644,1.9292,13.0082512276,0.8544,0.2492,0.89,12.01,1.6800000000000002,12.1269328356,8.62,1.07,8.6861556514,0.0,0.0,0.0,8.62,1.07,8.6861556514
2021-03-01 17:30:00,12.9944,1.9292,13.1368277754,0.8544,0.2492,0.89,12.14,1.6800000000000002,12.2556925549,8.78168,1.07924,8.8477490132,0.03168,0.00924,0.033,8.75,1.07,8.8151800889
2021-03-01 18:00:00,13.2536,1.7748,13.3719044268,0.8736,0.2548,0.91,12.38,1.52,12.4729627595,8.86248,2.05364,9.0973066893,2.89248,0.8436400000000001,3.013,5.97,1.21,6.0913873625
2021-03-01 18:30:00,13.37016,1.62088,13.4680522126,0.86016,0.25088000000000005,0.896,12.51,1.37,12.5847924099,9.09592,1.05756,9.1571935548,0.025920000000000002,0.007560000000000001,0.027,9.07,1.05,9.1305750093
2021-03-01 19:00:00,13.00032,1.72676,13.1144965668,0.8803200000000001,0.25676000000000004,0.917,12.12,1.47,12.2088205819,8.44,0.8300000000000001,8.4807134134,0.0,0.0,0.0,8.44,0.8300000000000001,8.4807134134
2021-03-01 19:30:00,12.4196,1.7478,12.5419802663,0.8496,0.24780000000000002,0.885,11.57,1.5,11.6668290465,8.62,0.96,8.6732923391,0.0,0.0,0.0,8.62,0.96,8.6732923391
2021-03-01 20:00:00,11.67408,1.51244,11.7716446854,0.93408,0.27244,0.973,10.74,1.24,10.8113458922,7.94,0.88,7.9886169016,0.0,0.0,0.0,7.94,0.88,7.9886169016
2021-03-01 20:30:00,11.24312,1.63216,11.360972388,0.9331200000000001,0.27216,0.972,10.31,1.3599999999999999,10.3993124773,7.75,0.8300000000000001,7.7943184436,0.0,0.0,0.0,7.75,0.8300000000000001,7.7943184436
2021-03-01 21:00:00,10.82752,1.59636,10.9445673555,0.94752,0.27636000000000005,0.987,9.88,1.32,9.9677881197,7.51,0.8300000000000001,7.5557263053,0.0,0.0,0.0,7.51,0.8300000000000001,7.5557263053
2021-03-01 21:30:00,10.3412,1.6616,10.4738403654,0.9312,0.2716,0.97,9.41,1.3900000000000001,9.5121080734,7.28,0.81,7.3249232078,0.0,0.0,0.0,7.28,0.81,7.3249232078
2021-03-01 22:00:00,9.76736,1.55048,9.8896566978,0.9273600000000001,0.27048,0.966,8.84,1.28,8.9321889814,6.51,0.6900000000000001,6.5464646948,0.0,0.0,0.0,6.51,0.6900000000000001,6.5464646948
2021-03-01 22:30:00,9.0432,1.3976,9.1505602014,0.8832000000000001,0.2576,0.92,8.16,1.1400000000000001,8.2392475385,6.53,0.79,6.5776135490000005,0.0,0.0,0.0,6.53,0.79,6.5776135490000005
2021-03-01 23:00:00,8.42312,1.36216,8.5325512246,0.9331200000000001,0.27216,0.972,7.49,1.09,7.5688968813,5.96,0.79,6.0121294065,0.0,0.0,0.0,5.96,0.79,6.0121294065
2021-03-01 23:30:00,7.67368,1.20524,7.7677518112,0.9436800000000001,0.27524000000000004,0.983,6.73,0.93,6.7939531938,5.72,0.73,5.7663940205,0.0,0.0,0.0,5.72,0.73,5.7663940205
2021-03-02 00:00:00,7.44384,1.26112,7.5499124233,0.96384,0.28112000000000004,1.004,6.48,0.98,6.5536859858,5.38,0.73,5.4293001391,0.0,0.0,0.0,5.38,0.73,5.4293001391
2021-03-02 00:30:00,7.42656,1.20608,7.5238568833,0.9465600000000001,0.27608000000000005,0.986,6.48,0.93,6.546395955,5.08,0.59,5.1141470452,0.0,0.0,0.0,5.08,0.59,5.1141470452
2021-03-02 01:00:00,8.20424,1.18832,8.2898527369,0.9542400000000001,0.27832,0.994,7.25,0.91,7.3068871621,5.77,0.73,5.8159951857,0.0,0.0,0.0,5.77,0.73,5.8159951857
2021-03-02 01:30:00,8.38064,1.20852,8.4673282327,0.9206400000000001,0.26852000000000004,0.9590000000000001,7.46,0.9400000000000001,7.5189892938,5.85,0.76,5.8991609573,0.0,0.0,0.0,5.85,0.76,5.8991609573
2021-03-02 02:00:00,8.11656,1.25108,8.2124142248,1.06656,0.31108,1.111,7.05,0.9400000000000001,7.1123905967,5.75,0.71,5.7936689584,0.0,0.0,0.0,5.75,0.71,5.7936689584
2021-03-02 02:30:00,8.18376,1.35568,8.2952875779,1.01376,0.29568,1.056,7.17,1.06,7.2479307392,5.48,0.67,5.5208061006,0.0,0.0,0.0,5.48,0.67,5.5208061006
2021-03-02 03:00:00,8.09424,1.3083200000000001,8.1992940184,0.9542400000000001,0.27832,0.994,7.14,1.03,7.2139101741000005,5.64,0.73,5.6870466852,0.0,0.0,0.0,5.64,0.73,5.6870466852
2021-03-02 03:30:00,8.03216,1.33188,8.1418363162,0.9321600000000001,0.27188,0.971,7.1,1.06,7.1786906884,5.53,0.73,5.5779745428,0.0,0.0,0.0,5.53,0.73,5.5779745428
2021-03-02 04:00:00,7.77368,1.33524,7.8875196735,0.9436800000000001,0.27524000000000004,0.983,6.83,1.06,6.9117653317,5.6,0.76,5.6513361252,0.0,0.0,0.0,5.6,0.76,5.6513361252
2021-03-02 04:30:00,7.73976,1.36868,7.8598454056,0.9897600000000001,0.28868000000000005,1.031,6.75,1.08,6.8358540066,5.5,0.73,5.5482339533000005,0.0,0.0,0.0,5.5,0.73,5.5482339533000005
2021-03-02 05:00:00,7.8896,1.3978000000000002,8.0124673478,1.0896,0.3178,1.135,6.8,1.08,6.8852305699,5.5,0.79,5.5564467063,0.0,0.0,0.0,5.5,0.79,5.5564467063
2021-03-02 05:30:00,8.09864,1.41252,8.2208991357,0.9686400000000001,0.28252000000000005,1.009,7.13,1.13,7.2189888489,5.5,0.76,5.5522608008,0.0,0.0,0.0,5.5,0.76,5.5522608008
2021-03-02 06:00:00,8.48464,1.40552,8.6002675772,0.94464,0.27552000000000004,0.984,7.54,1.13,7.6242048766,5.54,0.73,5.5878886889,0.0,0.0,0.0,5.54,0.73,5.5878886889
2021-03-02 06:30:00,9.2852,1.7386,9.4465691656,0.9552,0.2786,0.995,8.33,1.46,8.4569793662,6.0,0.88,6.0641899706,0.0,0.0,0.0,6.0,0.88,6.0641899706
2021-03-02 07:00:00,10.1168,1.8774000000000002,10.2895224865,1.1568,0.33740000000000003,1.205,8.96,1.54,9.0913805332,6.41,0.88,6.4701236464,0.0,0.0,0.0,6.41,0.88,6.4701236464
2021-03-02 07:30:00,11.19368,1.99024,11.369235999,1.06368,0.31024,1.108,10.13,1.6800000000000002,10.2683640372,6.97,1.07,7.0516522886,0.0,0.0,0.0,6.97,1.07,7.0516522886
2021-03-02 08:00:00,11.79232,2.2977600000000002,12.0140963872,0.95232,0.27776,0.992,10.84,2.02,11.0266041917,7.45,1.28,7.5591600062,0.0,0.0,0.0,7.45,1.28,7.5591600062
2021-03-02 08:30:00,12.44144,2.37292,12.6657087682,0.90144,0.26292000000000004,0.9390000000000001,11.54,2.11,11.7313127995,7.84,1.37,7.9588001608,0.0,0.0,0.0,7.84,1.37,7.9588001608
2021-03-02 09:00:00,12.50008,2.37544,12.7237854116,0.9100800000000001,0.26544,0.9480000000000001,11.59,2.11,11.7805008382,7.76,1.26,7.8616283301,0.0,0.0,0.0,7.76,1.26,7.8616283301
2021-03-02 09:30:00,12.0144,2.2742,12.2277468489,0.9744,0.2842,1.015,11.04,1.99,11.2179187018,7.94,1.33,8.0506210941,0.0,0.0,0.0,7.94,1.33,8.0506210941
2021-03-02 10:00:00,12.10464,2.32052,12.3250607544,1.06464,0.31052,1.109,11.04,2.01,11.2214838591,8.29,1.4100000000000001,8.4090546437,0.0,0.0,0.0,8.29,1.4100000000000001,8.4090546437
2021-03-02 10:30:00,12.51008,2.37044,12.7326779351,1.03008,0.30044000000000004,1.073,11.48,2.07,11.6651318038,8.21,1.34,8.3186357055,0.0,0.0,0.0,8.21,1.34,8.3186357055
2021-03-02 11:00:00,12.2796,2.3378,12.500155399,1.0896,0.3178,1.135,11.19,2.02,11.3708618847,8.30192,1.34056,8.4094575806,0.0019200000000000003,0.0005600000000000001,0.002,8.3,1.34,8.4074728664
2021-03-02 11:30:00,12.1808,2.4394,12.4226632008,1.3008,0.3794,1.355,10.88,2.06,11.0733012241,8.4148,1.4114,8.5323448711,0.0048000000000000004,0.0014,0.005,8.41,1.4100000000000001,8.5273794333
2021-03-02 12:00:00,12.24544,2.52992,12.5040511835,1.40544,0.40992,1.464,10.84,2.12,11.0453610172,8.45288,1.4608400000000001,8.5781835956,0.00288,0.00084,0.003,8.45,1.46,8.5752026215
2021-03-02 12:30:00,12.8572,2.5896,13.115396296,1.2671999999999999,0.36960000000000004,1.32,11.59,2.22,11.8006991318,8.48384,1.46112,8.6087404886,0.0038400000000000005,0.0011200000000000001,0.004,8.48,1.46,8.6047661212
2021-03-02 13:00:00,12.75424,2.54832,13.0063281829,1.19424,0.34832,1.244,11.56,2.2,11.767480614,8.33768,1.42224,8.4581129337,0.007680000000000001,0.0022400000000000002,0.008,8.33,1.42,8.4501656788
2021-03-02 13:30:00,12.19544,2.57992,12.4653417121,1.40544,0.40992,1.464,10.79,2.17,11.0060437942,8.0796,1.3028,8.183961388,0.009600000000000001,0.0028,0.01,8.07,1.3,8.1740381697
2021-03-02 14:00:00,11.94408,2.70244,12.2459882819,1.41408,0.41244000000000003,1.473,10.53,2.29,10.7761310311,7.89288,1.32084,8.0026353784,0.00288,0.00084,0.003,7.89,1.32,7.9996562426
2021-03-02 14:30:00,11.59192,2.78056,11.9207433996,1.44192,0.42056000000000004,1.502,10.15,2.36,10.4207533317,7.74344,1.32392,7.855802136,0.01344,0.003920000000000001,0.014,7.73,1.32,7.8418939039
2021-03-02 15:00:00,11.79064,2.84852,12.1298498672,1.40064,0.40852000000000005,1.459,10.39,2.44,10.6726613363,7.64536,1.29448,7.7541735859,0.015360000000000002,0.0044800000000000005,0.016,7.63,1.29,7.738281463
2021-03-02 15:30:00,11.23216,2.75188,11.5643530645,1.41216,0.41188,1.471,9.82,2.34,10.0949492322,7.5724800000000005,1.3236400000000001,7.6872931647,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.5600000000000005,1.32,7.6743729386
2021-03-02 16:00:00,11.30368,2.65524,11.6113513856,1.42368,0.41524000000000005,1.483,9.88,2.24,10.1307452835,7.76384,1.26112,7.8655982099,0.0038400000000000005,0.0011200000000000001,0.004,7.76,1.26,7.8616283301
2021-03-02 16:30:00,11.42992,2.36456,11.6719413638,1.24992,0.36456000000000005,1.302,10.18,2.0,10.3746036069,7.96,1.24,8.0560039722,0.0,0.0,0.0,7.96,1.24,8.0560039722
2021-03-02 17:00:00,11.92904,2.23472,12.1365550631,1.07904,0.31472,1.124,10.85,1.92,11.0185706877,7.98096,1.07028,8.0524047216,0.0009600000000000001,0.00028000000000000003,0.001,7.98,1.07,8.0514160245
2021-03-02 17:30:00,12.49376,1.9306800000000002,12.6420553788,0.8937600000000001,0.26068,0.931,11.6,1.67,11.7195947029,7.98,1.04,8.0474840789,0.0,0.0,0.0,7.98,1.04,8.0474840789
2021-03-02 18:00:00,12.707840000000001,1.76312,12.8295670075,1.10784,0.32312,1.154,11.6,1.44,11.6890375994,8.23456,0.96008,8.2903396794,0.03456,0.01008,0.036000000000000004,8.2,0.9500000000000001,8.254847061
2021-03-02 18:30:00,13.02856,1.6320800000000002,13.130386925,1.13856,0.33208000000000004,1.186,11.89,1.3,11.9608569927,8.5932,1.9426,8.8100386492,2.9232,0.8526,3.045,5.67,1.09,5.7738202258
2021-03-02 19:00:00,12.63336,1.57348,12.7309710627,1.14336,0.33348000000000005,1.191,11.49,1.24,11.5567166618,8.7464,1.8502,8.9399526285,2.6064,0.7602,2.715,6.14,1.09,6.2360003207
2021-03-02 19:30:00,12.17104,1.62072,12.278474986700001,1.03104,0.30072000000000004,1.074,11.14,1.32,11.2179320732,8.3,0.93,8.3519398944,0.0,0.0,0.0,8.3,0.93,8.3519398944
2021-03-02 20:00:00,11.73296,1.55628,11.835723797,0.9129600000000001,0.26628,0.9510000000000001,10.82,1.29,10.8966279188,7.93,0.8300000000000001,7.9733180044,0.0,0.0,0.0,7.93,0.8300000000000001,7.9733180044
2021-03-02 20:30:00,11.24,1.455,11.3337824666,1.08,0.315,1.125,10.16,1.1400000000000001,10.2237566481,7.85,0.89,7.9002911339,0.0,0.0,0.0,7.85,0.89,7.9002911339
2021-03-02 21:00:00,10.65448,1.41464,10.7479835504,1.04448,0.30464,1.088,9.61,1.11,9.6738927015,7.49,0.78,7.5305046312,0.0,0.0,0.0,7.49,0.78,7.5305046312
2021-03-02 21:30:00,10.20352,1.31436,10.2878259414,1.04352,0.30436,1.087,9.16,1.01,9.2155140931,7.12,0.6900000000000001,7.1533558558,0.0,0.0,0.0,7.12,0.6900000000000001,7.1533558558
2021-03-02 22:00:00,9.56024,1.18632,9.6335634113,1.05024,0.30632000000000004,1.094,8.51,0.88,8.5553784253,6.97,0.77,7.012403297,0.0,0.0,0.0,6.97,0.77,7.012403297
2021-03-02 22:30:00,9.11088,1.13984,9.1819044648,0.8908800000000001,0.25984,0.928,8.22,0.88,8.2669704245,6.58,0.6900000000000001,6.6160788992,0.0,0.0,0.0,6.58,0.6900000000000001,6.6160788992
2021-03-02 23:00:00,8.48824,1.30532,8.5880194806,0.9782400000000001,0.28532,1.019,7.51,1.02,7.5789511148,6.02,0.6900000000000001,6.0594141631,0.0,0.0,0.0,6.02,0.6900000000000001,6.0594141631
2021-03-02 23:30:00,7.9844800000000005,1.32464,8.093614273,1.04448,0.30464,1.088,6.94,1.02,7.0145562939,5.65,0.65,5.6872664787,0.0,0.0,0.0,5.65,0.65,5.6872664787
2021-03-03 00:00:00,7.5876,1.1718,7.6775509767,1.1376,0.33180000000000004,1.185,6.45,0.84,6.5044676954,5.09,0.5700000000000001,5.1218160842,0.0,0.0,0.0,5.09,0.5700000000000001,5.1218160842
2021-03-03 00:30:00,7.50256,1.05908,7.5769424572,1.16256,0.33908000000000005,1.211,6.34,0.72,6.3807523067,5.45,0.64,5.4874493164,0.0,0.0,0.0,5.45,0.64,5.4874493164
2021-03-03 01:00:00,8.26632,1.05476,8.3333405667,0.9763200000000001,0.28476,1.017,7.29,0.77,7.3305525031,5.83,0.7000000000000001,5.8718736362,0.0,0.0,0.0,5.83,0.7000000000000001,5.8718736362
2021-03-03 01:30:00,8.20808,1.01944,8.2711447333,0.95808,0.27944,0.998,7.25,0.74,7.2876676653,5.77,0.7000000000000001,5.8123059107,0.0,0.0,0.0,5.77,0.7000000000000001,5.8123059107
2021-03-03 02:00:00,8.03408,1.08244,8.1066711911,1.17408,0.34244,1.223,6.86,0.74,6.8997970985,5.75,0.66,5.7877543141,0.0,0.0,0.0,5.75,0.66,5.7877543141
2021-03-03 02:30:00,7.9448,1.1464,8.027084153,1.0848,0.3164,1.13,6.86,0.8300000000000001,6.9100289435,5.75,0.6900000000000001,5.7912520235,0.0,0.0,0.0,5.75,0.6900000000000001,5.7912520235
2021-03-03 03:00:00,7.8152,1.0936,7.8913441187,1.0752,0.3136,1.12,6.74,0.78,6.7849834193,5.7,0.72,5.7452937262,0.0,0.0,0.0,5.7,0.72,5.7452937262
2021-03-03 03:30:00,7.869120000000001,1.07516,7.9422300773,0.90912,0.26516,0.9470000000000001,6.96,0.81,7.0069750963,5.65,0.6900000000000001,5.6919768095,0.0,0.0,0.0,5.65,0.6900000000000001,5.6919768095
2021-03-03 04:00:00,7.57584,1.13212,7.6599639294,1.03584,0.30212,1.079,6.54,0.8300000000000001,6.5924578118,5.58,0.74,5.6288542351,0.0,0.0,0.0,5.58,0.74,5.6288542351
2021-03-03 04:30:00,7.6752,1.1436,7.7599301543,1.0752,0.3136,1.12,6.6,0.8300000000000001,6.6519846662,5.35,0.74,5.4009351042,0.0,0.0,0.0,5.35,0.74,5.4009351042
2021-03-03 05:00:00,7.68672,1.10696,7.7660173062,1.08672,0.31696,1.1320000000000001,6.6,0.79,6.6471121549,5.33,0.68,5.3732020249,0.0,0.0,0.0,5.33,0.68,5.3732020249
2021-03-03 05:30:00,7.94248,1.22864,8.0369487245,1.0924800000000001,0.31864000000000003,1.138,6.85,0.91,6.9101808949,5.23,0.64,5.2690131903,0.0,0.0,0.0,5.23,0.64,5.2690131903
2021-03-03 06:00:00,8.25736,1.14048,8.3357476449,0.9273600000000001,0.27048,0.966,7.33,0.87,7.3814497221,5.41,0.71,5.4563907485,0.0,0.0,0.0,5.41,0.71,5.4563907485
2021-03-03 06:30:00,8.86184,1.20512,8.943406644,1.01184,0.29512000000000005,1.054,7.85,0.91,7.9025692025000005,5.83,0.76,5.8793281929,0.0,0.0,0.0,5.83,0.76,5.8793281929
2021-03-03 07:00:00,9.72288,1.41084,9.8247068659,1.20288,0.35084000000000004,1.2530000000000001,8.52,1.06,8.5856857618,6.53,0.89,6.5903717649,0.0,0.0,0.0,6.53,0.89,6.5903717649
2021-03-03 07:30:00,10.75696,1.66328,10.8847916287,1.17696,0.34328000000000003,1.226,9.58,1.32,9.6705118789,7.24,1.09,7.3215913571,0.0,0.0,0.0,7.24,1.09,7.3215913571
2021-03-03 08:00:00,11.21424,1.9083200000000002,11.375450057,1.19424,0.34832,1.244,10.02,1.56,10.1407100343,7.54,1.29,7.6495555426,0.0,0.0,0.0,7.54,1.29,7.6495555426
2021-03-03 08:30:00,12.14552,2.09036,12.3240927049,0.9955200000000001,0.29036,1.037,11.15,1.8,11.2943569981,7.44,1.16,7.5298871173,0.0,0.0,0.0,7.44,1.16,7.5298871173
2021-03-03 09:00:00,12.5632,2.0976,12.737107992,0.8832000000000001,0.2576,0.92,11.68,1.8399999999999999,11.8240433017,7.9,1.19,7.9891238568,0.0,0.0,0.0,7.9,1.19,7.9891238568
2021-03-03 09:30:00,12.48904,2.1947200000000002,12.680414662,1.07904,0.31472,1.124,11.41,1.88,11.5638445164,8.14,1.35,8.2511877933,0.0,0.0,0.0,8.14,1.35,8.2511877933
2021-03-03 10:00:00,12.53328,2.30304,12.7431197436,1.07328,0.31304000000000004,1.118,11.46,1.99,11.6314960345,8.07,1.29,8.1724537319,0.0,0.0,0.0,8.07,1.29,8.1724537319
2021-03-03 10:30:00,12.34592,2.18256,12.5373565316,1.10592,0.32256,1.152,11.24,1.8599999999999999,11.3928574116,8.04096,1.3102800000000001,8.1470161041,0.0009600000000000001,0.00028000000000000003,0.001,8.04,1.31,8.1460235698
