Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-03 11:00:00,12.76992,2.34456,12.9833669901,1.00992,0.29456000000000004,1.052,11.76,2.05,11.9373405749,8.15096,1.3102800000000001,8.2556031033,0.0009600000000000001,0.00028000000000000003,0.001,8.15,1.31,8.2546108327
2021-03-03 11:30:00,12.737680000000001,2.62724,13.0058018515,1.08768,0.31724,1.133,11.65,2.31,11.8768093358,8.49192,1.44056,8.6132408767,0.0019200000000000003,0.0005600000000000001,0.002,8.49,1.44,8.611254264
2021-03-03 12:00:00,12.7568,2.6074,13.0205407338,1.1568,0.33740000000000003,1.205,11.6,2.27,11.8200211506,8.36096,1.3302800000000001,8.466126446,0.0009600000000000001,0.00028000000000000003,0.001,8.36,1.33,8.4651343758
2021-03-03 12:30:00,12.88592,2.64756,13.155094382,1.22592,0.35756000000000004,1.2770000000000001,11.66,2.29,11.8827479987,8.33192,1.28056,8.429752357,0.0019200000000000003,0.0005600000000000001,0.002,8.33,1.28,8.4277695744
2021-03-03 13:00:00,12.78,2.645,13.0508400113,1.32,0.385,1.375,11.46,2.26,11.6807191559,8.41576,1.33168,8.5204687664,0.00576,0.00168,0.006,8.41,1.33,8.514517015100001
2021-03-03 13:30:00,12.57048,2.36764,12.7915083786,1.26048,0.36764,1.313,11.31,2.0,11.4854734339,8.23096,1.19028,8.3165779621,0.0009600000000000001,0.00028000000000000003,0.001,8.23,1.19,8.3155877724
2021-03-03 14:00:00,12.406,2.298,12.6170376872,1.296,0.378,1.35,11.11,1.92,11.274684031,8.14384,1.24112,8.2378704044,0.0038400000000000005,0.0011200000000000001,0.004,8.14,1.24,8.2339055132
2021-03-03 14:30:00,12.07568,2.27124,12.2874154565,1.13568,0.33124000000000003,1.183,10.94,1.94,11.1106795472,8.14,1.35,8.2511877933,0.0,0.0,0.0,8.14,1.35,8.2511877933
2021-03-03 15:00:00,12.1708,2.5894,12.4432055757,1.0608,0.3094,1.105,11.11,2.2800000000000002,11.3415386963,8.31,1.4100000000000001,8.4287721526,0.0,0.0,0.0,8.31,1.4100000000000001,8.4287721526
2021-03-03 15:30:00,12.23768,2.70724,12.5335533748,1.08768,0.31724,1.133,11.15,2.39,11.4032714604,8.31,1.31,8.4126214701,0.0,0.0,0.0,8.31,1.31,8.4126214701
2021-03-03 16:00:00,12.63832,2.69576,12.9226256775,1.04832,0.30576000000000003,1.092,11.59,2.39,11.8338582043,8.30512,1.19316,8.390390277,0.04512,0.013160000000000002,0.047,8.26,1.18,8.343860018
2021-03-03 16:30:00,12.91776,2.5226800000000003,13.1617794314,1.03776,0.30268,1.081,11.88,2.22,12.0856443767,8.43512,2.17316,8.7105610497,2.92512,0.85316,3.047,5.51,1.32,5.6659068118
2021-03-03 17:00:00,13.17152,2.31336,13.3731287887,0.97152,0.28336,1.012,12.2,2.03,12.367736252,8.52704,2.11372,8.7851137386,2.92704,0.85372,3.049,5.6,1.26,5.74
2021-03-03 17:30:00,13.36784,2.09812,13.5314911891,0.98784,0.28812000000000004,1.029,12.38,1.81,12.511614604,8.77072,1.36396,8.8761430926,0.87072,0.25396,0.907,7.9,1.11,7.9775998897000004
2021-03-03 18:00:00,13.25408,2.01244,13.4059893853,0.93408,0.27244,0.973,12.32,1.74,12.4422666745,8.48992,1.96456,8.7142548505,2.92992,0.8545600000000001,3.052,5.5600000000000005,1.11,5.669717806
2021-03-03 18:30:00,12.91768,1.68724,13.0274032485,1.08768,0.31724,1.133,11.83,1.37,11.9090637751,8.528,1.964,8.751233056,2.928,0.854,3.05,5.6,1.11,5.7089491152
2021-03-03 19:00:00,12.47456,1.62508,12.5799655087,1.11456,0.32508000000000004,1.161,11.36,1.3,11.4341418567,8.30856,0.96708,8.3646525929,0.29856000000000005,0.08708,0.311,8.01,0.88,8.0581945869
2021-03-03 19:30:00,12.14048,1.56264,12.2406330882,1.14048,0.33264000000000005,1.188,11.0,1.23,11.0685545578,8.01,0.79,8.0488632738,0.0,0.0,0.0,8.01,0.79,8.0488632738
2021-03-03 20:00:00,11.43488,1.62684,11.5500254978,1.15488,0.33684000000000003,1.203,10.28,1.29,10.3606225682,7.65,0.73,7.6847511346,0.0,0.0,0.0,7.65,0.73,7.6847511346
2021-03-03 20:30:00,11.02248,1.5936400000000002,11.137089108,0.9724800000000001,0.28364,1.013,10.05,1.31,10.1350185002,7.71,0.81,7.7524318765,0.0,0.0,0.0,7.71,0.81,7.7524318765
2021-03-03 21:00:00,10.31472,1.40596,10.4100995288,1.01472,0.29596,1.057,9.3,1.11,9.3660076874,7.22,0.78,7.2620107408,0.0,0.0,0.0,7.22,0.78,7.2620107408
2021-03-03 21:30:00,9.81024,1.30632,9.8968318567,1.05024,0.30632000000000004,1.094,8.76,1.0,8.8168928767,6.38,0.6000000000000001,6.4081510594,0.0,0.0,0.0,6.38,0.6000000000000001,6.4081510594
2021-03-03 22:00:00,9.08256,1.08408,9.1470282387,1.04256,0.30408,1.086,8.04,0.78,8.0777472107,5.84,0.56,5.8667878775,0.0,0.0,0.0,5.84,0.56,5.8667878775
2021-03-03 22:30:00,8.57232,1.09776,8.642323021,0.95232,0.27776,0.992,7.62,0.8200000000000001,7.6639937369,6.13,0.7000000000000001,6.1698379233,0.0,0.0,0.0,6.13,0.7000000000000001,6.1698379233
2021-03-03 23:00:00,8.11928,1.18104,8.2047281003,0.9292800000000001,0.27104,0.968,7.19,0.91,7.2473581393,5.82,0.7000000000000001,5.8619450697,0.0,0.0,0.0,5.82,0.7000000000000001,5.8619450697
2021-03-03 23:30:00,7.6975999999999996,1.1218,7.7789125847000005,0.8976000000000001,0.26180000000000003,0.935,6.8,0.86,6.8541666160000005,5.16,0.5700000000000001,5.1913870979,0.0,0.0,0.0,5.16,0.5700000000000001,5.1913870979
2021-03-04 00:00:00,7.30128,1.15204,7.3916091482,1.00128,0.29204,1.043,6.3,0.86,6.3584274786,4.84,0.5700000000000001,4.8734484711,0.0,0.0,0.0,4.84,0.5700000000000001,4.8734484711
2021-03-04 00:30:00,7.32448,1.02464,7.3958024852,1.04448,0.30464,1.088,6.28,0.72,6.3211391378,5.03,0.62,5.0680666925,0.0,0.0,0.0,5.03,0.62,5.0680666925
2021-03-04 01:00:00,8.08584,0.9721200000000001,8.1440669079,1.03584,0.30212,1.079,7.05,0.67,7.0817653166,5.53,0.68,5.5716514607,0.0,0.0,0.0,5.53,0.68,5.5716514607
2021-03-04 01:30:00,8.15768,0.9872400000000001,8.217200606,1.08768,0.31724,1.133,7.07,0.67,7.1016758586,5.44,0.68,5.4823352688,0.0,0.0,0.0,5.44,0.68,5.4823352688
2021-03-04 02:00:00,8.09448,1.03964,8.1609716211,0.9244800000000001,0.26964000000000005,0.963,7.17,0.77,7.2112273574,5.54,0.66,5.5791755663,0.0,0.0,0.0,5.54,0.66,5.5791755663
2021-03-04 02:30:00,7.84072,1.09396,7.9166684028,1.11072,0.32396,1.157,6.73,0.77,6.7739058157,5.43,0.66,5.4699634368,0.0,0.0,0.0,5.43,0.66,5.4699634368
2021-03-04 03:00:00,7.6372,1.0446,7.7083080504,1.1472,0.3346,1.195,6.49,0.71,6.5287211611,5.43,0.66,5.4699634368,0.0,0.0,0.0,5.43,0.66,5.4699634368
2021-03-04 03:30:00,7.678,1.039,7.7479807047,1.1280000000000001,0.329,1.175,6.55,0.71,6.5883685386,5.34,0.66,5.3806319331,0.0,0.0,0.0,5.34,0.66,5.3806319331
2021-03-04 04:00:00,7.51488,1.07184,7.5909329071,1.03488,0.30184,1.078,6.48,0.77,6.5255880961,4.89,0.47000000000000003,4.9125349872,0.0,0.0,0.0,4.89,0.47000000000000003,4.9125349872
2021-03-04 04:30:00,7.6924,1.0632,7.7655271553,0.9024000000000001,0.2632,0.9400000000000001,6.79,0.8,6.8369657012000005,5.05,0.63,5.0891453113,0.0,0.0,0.0,5.05,0.63,5.0891453113
2021-03-04 05:00:00,7.58984,1.10912,7.6704509907,1.05984,0.30912,1.104,6.53,0.8,6.578822083,5.31,0.7000000000000001,5.355940627,0.0,0.0,0.0,5.31,0.7000000000000001,5.355940627
2021-03-04 05:30:00,7.82296,1.07128,7.8959701114000005,1.03296,0.30128000000000005,1.076,6.79,0.77,6.8335203226,5.5,0.7000000000000001,5.5443665103,0.0,0.0,0.0,5.5,0.7000000000000001,5.5443665103
2021-03-04 06:00:00,8.09064,1.14852,8.1717534104,1.16064,0.33852000000000004,1.209,6.93,0.81,6.9771770796,5.57,0.75,5.6202668976,0.0,0.0,0.0,5.57,0.75,5.6202668976
2021-03-04 06:30:00,9.16632,1.50976,9.2898222588,1.09632,0.31976000000000004,1.142,8.07,1.19,8.1572666991,5.85,0.8300000000000001,5.9085869715,0.0,0.0,0.0,5.85,0.8300000000000001,5.9085869715
2021-03-04 07:00:00,10.05576,1.7366800000000002,10.2046247653,1.08576,0.31668,1.131,8.97,1.42,9.0817013825,6.46,0.97,6.5324191537,0.0,0.0,0.0,6.46,0.97,6.5324191537
2021-03-04 07:30:00,10.97328,1.87804,11.1328301972,1.1932800000000001,0.34804,1.2429999999999999,9.78,1.53,9.8989544902,6.72,0.98,6.791082388,0.0,0.0,0.0,6.72,0.98,6.791082388
2021-03-04 08:00:00,11.4936,2.2498,11.7117223755,1.2336,0.3598,1.2850000000000001,10.26,1.8900000000000001,10.4326267066,6.77,0.98,6.8405628423,0.0,0.0,0.0,6.77,0.98,6.8405628423
2021-03-04 08:30:00,11.89936,2.18648,12.0985727753,1.11936,0.32648000000000005,1.166,10.78,1.8599999999999999,10.9392869969,7.13,0.98,7.1970341114,0.0,0.0,0.0,7.13,0.98,7.1970341114
2021-03-04 09:00:00,12.22152,2.29336,12.4348321742,0.97152,0.28336,1.012,11.25,2.01,11.4281494565,7.86,1.2,7.9510753990000005,0.0,0.0,0.0,7.86,1.2,7.9510753990000005
2021-03-04 09:30:00,12.4448,2.4014,12.6743745013,0.9648,0.28140000000000004,1.005,11.48,2.12,11.674108103,5.1,0.28,5.1076804912,0.0,0.0,0.0,5.1,0.28,5.1076804912
2021-03-04 10:00:00,13.15464,2.76552,13.4421967848,1.18464,0.34552000000000005,1.234,11.97,2.42,12.2121783479,5.30096,0.25028,5.3068650821,0.0009600000000000001,0.00028000000000000003,0.001,5.3,0.25,5.3058929503
2021-03-04 10:30:00,13.60112,3.07116,13.9435465001,1.10112,0.32116,1.147,12.5,2.75,12.7989257362,5.30192,0.25056,5.3078372243,0.0019200000000000003,0.0005600000000000001,0.002,5.3,0.25,5.3058929503
2021-03-04 11:00:00,13.65136,3.20748,14.0231079936,1.19136,0.34748,1.241,12.46,2.86,12.7840212766,5.27288,0.25084,5.278843074,0.00288,0.00084,0.003,5.27,0.25,5.2759264589
2021-03-04 11:30:00,14.02368,3.20524,14.3853107092,1.18368,0.34524000000000005,1.233,12.84,2.86,13.1546645719,5.30576,0.23168000000000002,5.3108158319,0.00576,0.00168,0.006,5.3,0.23,5.3049882186
2021-03-04 12:00:00,13.99264,3.10452,14.3328998671,1.11264,0.32452000000000003,1.159,12.88,2.7800000000000002,13.176600472,5.4938400000000005,0.23112000000000002,5.4986993371,0.0038400000000000005,0.0011200000000000001,0.004,5.49,0.23,5.4948157385
2021-03-04 12:30:00,14.232,3.041,14.5532644104,1.032,0.301,1.075,13.2,2.74,13.4813797513,5.46192,0.23056000000000001,5.4667840638000005,0.0019200000000000003,0.0005600000000000001,0.002,5.46,0.23,5.4648421752
2021-03-04 13:00:00,14.03656,2.77108,14.3074771012,1.06656,0.31108,1.111,12.97,2.46,13.2012310032,5.34,0.23,5.3449508885,0.0,0.0,0.0,5.34,0.23,5.3449508885
2021-03-04 13:30:00,14.02576,2.77668,14.2979682263,1.08576,0.31668,1.131,12.94,2.46,13.1717576656,5.80192,0.030560000000000004,5.8020004826000005,0.0019200000000000003,0.0005600000000000001,0.002,5.8,0.03,5.8000775857
2021-03-04 14:00:00,14.00848,3.06164,14.339147513,1.06848,0.31164000000000003,1.113,12.94,2.75,13.2289871116,5.5,0.24,5.5052338733,0.0,0.0,0.0,5.5,0.24,5.5052338733
2021-03-04 14:30:00,14.18696,3.21328,14.5463054553,1.17696,0.34328000000000003,1.226,13.01,2.87,13.322800006,6.25096,0.40028,6.2637628467,0.0009600000000000001,0.00028000000000000003,0.001,6.25,0.4,6.2627869196
2021-03-04 15:00:00,13.97984,3.18412,14.3378710623,1.17984,0.34412000000000004,1.229,12.8,2.84,13.1112775884,6.36,0.49,6.3788478584,0.0,0.0,0.0,6.36,0.49,6.3788478584
2021-03-04 15:30:00,13.95184,3.02512,14.2760355281,1.01184,0.29512000000000005,1.054,12.94,2.73,13.2248440444,6.46096,0.49028000000000005,6.4795353691,0.0009600000000000001,0.00028000000000000003,0.001,6.46,0.49,6.4785569381
2021-03-04 16:00:00,14.23952,3.04736,14.5619481114,1.01952,0.29736,1.062,13.22,2.75,13.5029959639,6.62,0.49,6.6381096707000005,0.0,0.0,0.0,6.62,0.49,6.6381096707000005
2021-03-04 16:30:00,12.6732,2.1826,12.8597721986,1.0032,0.2926,1.045,11.67,1.8900000000000001,11.8220556588,8.27,1.01,8.331446453,0.0,0.0,0.0,8.27,1.01,8.331446453
2021-03-04 17:00:00,12.7404,1.8972,12.8808835101,0.9504,0.2772,0.99,11.79,1.62,11.9007772855,7.96,0.87,8.0074028249,0.0,0.0,0.0,7.96,0.87,8.0074028249
2021-03-04 17:30:00,12.77128,1.7020400000000002,12.8841970258,1.00128,0.29204,1.043,11.77,1.4100000000000001,11.8541553896,7.91,0.8,7.9503521935,0.0,0.0,0.0,7.91,0.8,7.9503521935
2021-03-04 18:00:00,12.8124,1.6682000000000001,12.9205450736,1.0224,0.2982,1.065,11.79,1.37,11.8693302254,8.07,0.8,8.1095560914,0.0,0.0,0.0,8.07,0.8,8.1095560914
2021-03-04 18:30:00,12.97448,1.52964,13.0643380927,0.9244800000000001,0.26964000000000005,0.963,12.05,1.26,12.1156964307,8.27,0.8300000000000001,8.3115461859,0.0,0.0,0.0,8.27,0.8300000000000001,8.3115461859
2021-03-04 19:00:00,12.58736,1.5154800000000002,12.6782613713,1.04736,0.30548000000000003,1.091,11.54,1.21,11.6032624723,7.99,0.71,8.0214836533,0.0,0.0,0.0,7.99,0.71,8.0214836533
2021-03-04 19:30:00,12.13472,1.58596,12.2379205178,1.01472,0.29596,1.057,11.12,1.29,11.1945745788,8.14,0.76,8.1754021308,0.0,0.0,0.0,8.14,0.76,8.1754021308
2021-03-04 20:00:00,11.3072,1.3396,11.3862768278,1.0272000000000001,0.29960000000000003,1.07,10.28,1.04,10.3324730825,8.14,0.84,8.1832267474,0.0,0.0,0.0,8.14,0.84,8.1832267474
2021-03-04 20:30:00,10.921520000000001,1.46836,11.0197858509,1.09152,0.31836000000000003,1.137,9.83,1.15,9.897039961499999,7.77,0.84,7.8152735077,0.0,0.0,0.0,7.77,0.84,7.8152735077
2021-03-04 21:00:00,10.5332,1.4076,10.6268358414,1.1232,0.3276,1.17,9.41,1.08,9.4717738571,7.38,0.74,7.4170074828,0.0,0.0,0.0,7.38,0.74,7.4170074828
2021-03-04 21:30:00,10.0528,1.3004,10.1365589822,1.1328,0.3304,1.18,8.92,0.97,8.9725860263,7.23,0.74,7.2677713228,0.0,0.0,0.0,7.23,0.74,7.2677713228
2021-03-04 22:00:00,9.40976,1.19368,9.4851702779,1.10976,0.32368,1.156,8.3,0.87,8.3454718261,6.75,0.68,6.7841653871,0.0,0.0,0.0,6.75,0.68,6.7841653871
2021-03-04 22:30:00,9.002,1.226,9.0851020908,0.912,0.266,0.9500000000000001,8.09,0.96,8.1467600922,6.33,0.59,6.3574365903,0.0,0.0,0.0,6.33,0.59,6.3574365903
2021-03-04 23:00:00,8.28696,1.17828,8.3703076288,1.05696,0.30828,1.101,7.23,0.87,7.2821562741,5.46,0.46,5.4793430263000005,0.0,0.0,0.0,5.46,0.46,5.4793430263000005
2021-03-04 23:30:00,7.86416,1.04288,7.933007702,1.00416,0.29288000000000003,1.046,6.86,0.75,6.9008767559,5.33,0.51,5.3543440308,0.0,0.0,0.0,5.33,0.51,5.3543440308
2021-03-05 00:00:00,7.57456,1.09008,7.6525965267,0.9945600000000001,0.29008,1.036,6.58,0.8,6.6284538167000004,5.35,0.59,5.3824343935,0.0,0.0,0.0,5.35,0.59,5.3824343935
2021-03-05 00:30:00,7.65864,1.11252,7.7390223801,0.9686400000000001,0.28252000000000005,1.009,6.69,0.8300000000000001,6.7412906776,5.5,0.59,5.5315549351,0.0,0.0,0.0,5.5,0.59,5.5315549351
2021-03-05 01:00:00,8.21296,1.03128,8.277454343,1.03296,0.30128000000000005,1.076,7.18,0.73,7.2170146182,5.78,0.62,5.8131574897,0.0,0.0,0.0,5.78,0.62,5.8131574897
2021-03-05 01:30:00,8.30888,1.03884,8.3735700511,1.05888,0.30884,1.103,7.25,0.73,7.2866590424,5.8100000000000005,0.62,5.8429872497,0.0,0.0,0.0,5.8100000000000005,0.62,5.8429872497
2021-03-05 02:00:00,8.35096,1.14028,8.4284501185,0.96096,0.28028000000000003,1.001,7.39,0.86,7.4398723107,5.74,0.64,5.775569236,0.0,0.0,0.0,5.74,0.64,5.775569236
2021-03-05 02:30:00,8.14744,1.14592,8.2276309592,1.11744,0.32592000000000004,1.164,7.03,0.8200000000000001,7.0776620434,5.25,0.48,5.2718971917,0.0,0.0,0.0,5.25,0.48,5.2718971917
2021-03-05 03:00:00,7.8872800000000005,1.17504,7.9743278588,1.2172800000000001,0.35504,1.268,6.67,0.8200000000000001,6.7202157703,5.5600000000000005,0.59,5.5912163256,0.0,0.0,0.0,5.5600000000000005,0.59,5.5912163256
2021-03-05 03:30:00,7.74944,1.16692,7.8368056375,1.18944,0.34692,1.239,6.5600000000000005,0.8200000000000001,6.6110513536,5.24,0.49,5.262860439,0.0,0.0,0.0,5.24,0.49,5.262860439
2021-03-05 04:00:00,7.63392,1.15656,7.7210339722,1.15392,0.33656,1.202,6.48,0.8200000000000001,6.5316766607,4.63,0.36,4.6439745908,0.0,0.0,0.0,4.63,0.36,4.6439745908
2021-03-05 04:30:00,7.61472,1.24096,7.7151761095,1.13472,0.33096000000000003,1.182,6.48,0.91,6.5435846445,4.87,0.4,4.8863994925,0.0,0.0,0.0,4.87,0.4,4.8863994925
2021-03-05 05:00:00,7.59888,1.23884,7.6992013742,1.05888,0.30884,1.103,6.54,0.93,6.6057929123,5.29,0.51,5.3145272603,0.0,0.0,0.0,5.29,0.51,5.3145272603
2021-03-05 05:30:00,7.85792,1.23856,7.9549316528,1.05792,0.30856,1.102,6.8,0.93,6.8633009551,5.34,0.55,5.3682492491,0.0,0.0,0.0,5.34,0.55,5.3682492491
2021-03-05 06:00:00,8.12352,1.16436,8.2065407694,1.04352,0.30436,1.087,7.08,0.86,7.1320403813,5.51,0.55,5.5373820529,0.0,0.0,0.0,5.51,0.55,5.5373820529
2021-03-05 06:30:00,9.00944,1.3769200000000001,9.1140505704,0.9494400000000001,0.27692,0.989,8.06,1.1,8.1347157295,6.26,0.79,6.3096513374,0.0,0.0,0.0,6.26,0.79,6.3096513374
2021-03-05 07:00:00,9.97808,1.66944,10.116773715,0.95808,0.27944,0.998,9.02,1.3900000000000001,9.1264724839,6.3,0.79,6.3493385482,0.0,0.0,0.0,6.3,0.79,6.3493385482
2021-03-05 07:30:00,10.714,1.772,10.8595478727,1.104,0.322,1.15,9.61,1.45,9.7187756431,6.82096,0.8902800000000001,6.8788148543,0.0009600000000000001,0.00028000000000000003,0.001,6.82,0.89,6.8778266916
2021-03-05 08:00:00,11.31288,1.78584,11.4529681044,1.08288,0.31584,1.1280000000000001,10.23,1.47,10.3350761971,7.08,1.06,7.1589105316,0.0,0.0,0.0,7.08,1.06,7.1589105316
2021-03-05 08:30:00,11.94784,2.09812,12.1306631393,0.98784,0.28812000000000004,1.029,10.96,1.81,11.1084517373,7.40096,1.15028,7.4898166199,0.0009600000000000001,0.00028000000000000003,0.001,7.4,1.15,7.488825008
2021-03-05 09:00:00,12.65912,2.37516,12.880011809,1.14912,0.33516,1.197,11.51,2.04,11.6893840727,7.28248,0.9836400000000001,7.3486095692,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.27,0.98,7.3357549032
2021-03-05 09:30:00,14.07544,3.05992,14.4042049972,1.16544,0.33992000000000006,1.214,12.91,2.7199999999999998,13.1934263935,6.17344,0.50392,6.1939726186,0.01344,0.003920000000000001,0.014,6.16,0.5,6.1802588943
2021-03-05 10:00:00,14.06768,3.04224,14.3928747928,1.20768,0.35224000000000005,1.258,12.86,2.69,13.138329422,6.14632,0.46476000000000006,6.1638665949,0.01632,0.00476,0.017,6.13,0.46,6.1472351509
2021-03-05 10:30:00,13.90872,2.96296,14.2208165729,1.27872,0.37296,1.332,12.63,2.59,12.8928274634,6.24976,0.50868,6.2704270508,0.02976,0.00868,0.031,6.22,0.5,6.2400641022
2021-03-05 11:00:00,13.88576,2.9616800000000003,14.1980942101,1.20576,0.35168000000000005,1.256,12.68,2.61,12.9458294443,6.17784,0.43812,6.1933558109,0.027840000000000004,0.00812,0.029,6.15,0.43,6.165014193
2021-03-05 11:30:00,13.68472,2.97596,14.0045670908,1.25472,0.36596,1.307,12.43,2.61,12.7010629476,5.99688,0.49784000000000006,6.0175089863,0.02688,0.007840000000000001,0.028,5.97,0.49,5.9900751247
2021-03-05 12:00:00,13.8808,2.9244,14.1855110588,1.1808,0.34440000000000004,1.23,12.7,2.58,12.959413567,6.0628,0.5054000000000001,6.0838288109,0.0528,0.0154,0.055,6.01,0.49,6.0299419566
2021-03-05 12:30:00,13.89592,2.84256,14.1836786484,1.10592,0.32256,1.152,12.79,2.52,13.0358927581,6.15456,0.45008000000000004,6.1709951223,0.03456,0.01008,0.036000000000000004,6.12,0.44,6.1357966068
2021-03-05 13:00:00,12.68168,2.48924,12.9236729841,1.23168,0.35924,1.283,11.45,2.13,11.6464329303,7.14592,0.8175600000000001,7.1925362008,0.025920000000000002,0.007560000000000001,0.027,7.12,0.81,7.1659263183
2021-03-05 13:30:00,11.32304,1.79672,11.4647039909,1.2230400000000001,0.35672000000000004,1.274,10.1,1.44,10.202137031,7.68016,1.17588,7.7696558096,0.02016,0.005880000000000001,0.021,7.66,1.17,7.7488386227
2021-03-05 14:00:00,11.23016,1.85588,11.3824770678,1.22016,0.35588000000000003,1.271,10.01,1.5,10.1217636803,7.70168,1.15924,7.7884345154,0.03168,0.00924,0.033,7.67,1.15,7.7557333631
2021-03-05 14:30:00,11.0904,1.9122,11.2540428736,1.3104,0.38220000000000004,1.365,9.78,1.53,9.8989544902,7.73784,1.19812,7.8300484928,0.027840000000000004,0.00812,0.029,7.71,1.19,7.8012947643
2021-03-05 15:00:00,10.86672,1.8669600000000002,11.0259304913,1.08672,0.31696,1.1320000000000001,9.78,1.55,9.9020654411,7.6488,1.0484,7.7203163148,0.028800000000000003,0.008400000000000001,0.03,7.62,1.04,7.6906436662
2021-03-05 15:30:00,10.7964,1.8052000000000001,10.9462779062,1.2864,0.37520000000000003,1.34,9.51,1.43,9.6169121864,7.48664,1.05652,7.560820921,0.05664,0.01652,0.059000000000000004,7.43,1.04,7.5024329387
2021-03-05 16:00:00,10.98216,1.5918800000000002,11.0969329186,1.17216,0.34188,1.221,9.81,1.25,9.8893174689,7.5292,0.9756,7.5921438343,0.019200000000000002,0.0056,0.02,7.51,0.97,7.5723840367
2021-03-05 16:30:00,11.39392,1.52156,11.4950666723,1.03392,0.30156000000000005,1.077,10.36,1.22,10.4315866483,7.69152,0.9233600000000001,7.7467460007,0.01152,0.00336,0.012,7.68,0.92,7.7349078857
2021-03-05 17:00:00,11.67816,1.4548800000000002,11.7684364637,0.9081600000000001,0.26488,0.9460000000000001,10.77,1.19,10.8355433643,7.76384,0.90112,7.8159598771,0.0038400000000000005,0.0011200000000000001,0.004,7.76,0.9,7.812016385
2021-03-05 17:30:00,11.93456,1.35508,12.0112432412,0.8745600000000001,0.25508000000000003,0.911,11.06,1.1,11.1145670181,8.04096,0.87028,8.087918459,0.0009600000000000001,0.00028000000000000003,0.001,8.04,0.87,8.086933906
2021-03-05 18:00:00,12.4344,1.1342,12.4860207032,0.7344,0.2142,0.765,11.7,0.92,11.7361152005,8.06,0.9,8.1100924779,0.0,0.0,0.0,8.06,0.9,8.1100924779
2021-03-05 18:30:00,12.64048,1.33764,12.7110587836,0.7804800000000001,0.22764,0.8130000000000001,11.86,1.11,11.911830254,7.71,0.68,7.7399289402,0.0,0.0,0.0,7.71,0.68,7.7399289402
2021-03-05 19:00:00,12.07784,1.40312,12.1590692407,0.8678400000000001,0.25312,0.904,11.21,1.15,11.268833125,7.67,0.56,7.6904161135999995,0.0,0.0,0.0,7.67,0.56,7.6904161135999995
2021-03-05 19:30:00,11.53976,1.16368,11.5982848732,0.8697600000000001,0.25368,0.906,10.67,0.91,10.7087347525,8.07,0.76,8.1057078654,0.0,0.0,0.0,8.07,0.76,8.1057078654
2021-03-05 20:00:00,11.01032,1.16676,11.0719680003,0.8803200000000001,0.25676000000000004,0.917,10.13,0.91,10.170791513,7.68,0.76,7.7175125526,0.0,0.0,0.0,7.68,0.76,7.7175125526
2021-03-05 20:30:00,10.49648,1.05564,10.5494297571,0.87648,0.25564000000000003,0.913,9.62,0.8,9.6532067211,7.45,0.72,7.4847110833,0.0,0.0,0.0,7.45,0.72,7.4847110833
2021-03-05 21:00:00,10.36568,0.75124,10.3928669481,0.65568,0.19124000000000002,0.683,9.71,0.56,9.7261348952,7.26,0.6900000000000001,7.2927155436,0.0,0.0,0.0,7.26,0.6900000000000001,7.2927155436
2021-03-05 21:30:00,9.8348,0.5964,9.8528667909,0.3648,0.10640000000000001,0.38,9.47,0.49,9.4826684008,6.94,0.65,6.9703730173,0.0,0.0,0.0,6.94,0.65,6.9703730173
2021-03-05 22:00:00,9.21264,0.67452,9.2373000926,0.6326400000000001,0.18452000000000002,0.659,8.58,0.49,8.5939804515,6.6,0.65,6.6319303374,0.0,0.0,0.0,6.6,0.65,6.6319303374
2021-03-05 22:30:00,8.73384,0.7011200000000001,8.7619364526,0.72384,0.21112000000000003,0.754,8.01,0.49,8.0249735202,6.29,0.65,6.3234958686,0.0,0.0,0.0,6.29,0.65,6.3234958686
2021-03-05 23:00:00,8.17752,0.52636,8.1944425192,0.70752,0.20636000000000002,0.737,7.47,0.32,7.4768509414,6.09,0.63,6.1224994896,0.0,0.0,0.0,6.09,0.63,6.1224994896
2021-03-05 23:30:00,7.8330400000000004,0.58172,7.8546109897,0.62304,0.18172000000000002,0.649,7.21,0.4,7.2210871758,5.72,0.63,5.7545894728,0.0,0.0,0.0,5.72,0.63,5.7545894728
2021-03-06 00:00:00,7.73536,0.6544800000000001,7.7629980291,0.49536,0.14448000000000003,0.516,7.24,0.51,7.2579404792,5.38,0.55,5.4080403105,0.0,0.0,0.0,5.38,0.55,5.4080403105
2021-03-06 00:30:00,7.60624,0.69932,7.6383201949,0.5462400000000001,0.15932000000000002,0.5690000000000001,7.06,0.54,7.0806214417,5.1,0.48,5.1225384332,0.0,0.0,0.0,5.1,0.48,5.1225384332
2021-03-06 01:00:00,8.22456,0.6550800000000001,8.2506070686,0.63456,0.18508000000000002,0.661,7.59,0.47000000000000003,7.6045381188,5.5600000000000005,0.55,5.5871370127999995,0.0,0.0,0.0,5.5600000000000005,0.55,5.5871370127999995
2021-03-06 01:30:00,8.32168,0.65424,8.3473581449,0.63168,0.18424000000000001,0.658,7.69,0.47000000000000003,7.7043494209,5.77,0.59,5.8000862063,0.0,0.0,0.0,5.77,0.59,5.8000862063
2021-03-06 02:00:00,8.1336,0.7048,8.1640793725,0.6336,0.18480000000000002,0.66,7.5,0.52,7.5180050545,5.71,0.63,5.7446496847,0.0,0.0,0.0,5.71,0.63,5.7446496847
2021-03-06 02:30:00,8.14424,0.69332,8.1736979269,0.5942400000000001,0.17332,0.619,7.55,0.52,7.5678860985,5.58,0.6000000000000001,5.6121653575,0.0,0.0,0.0,5.58,0.6000000000000001,5.6121653575
2021-03-06 03:00:00,8.09288,0.74084,8.1267183168,0.48288000000000003,0.14084000000000002,0.503,7.61,0.6000000000000001,7.6336164431,5.29,0.5,5.3135769497,0.0,0.0,0.0,5.29,0.5,5.3135769497
2021-03-06 03:30:00,7.77304,0.7567200000000001,7.809787193,0.74304,0.21672000000000002,0.774,7.03,0.54,7.0507091842,5.44,0.6000000000000001,5.4729882149,0.0,0.0,0.0,5.44,0.6000000000000001,5.4729882149
2021-03-06 04:00:00,7.67592,0.75756,7.7132123658000005,0.74592,0.21756000000000003,0.777,6.93,0.54,6.9510071213,5.44,0.6000000000000001,5.4729882149,0.0,0.0,0.0,5.44,0.6000000000000001,5.4729882149
2021-03-06 04:30:00,7.69824,0.7553200000000001,7.7352057116,0.73824,0.21532,0.769,6.96,0.54,6.9809168452,5.32,0.62,5.3560059746,0.0,0.0,0.0,5.32,0.62,5.3560059746
2021-03-06 05:00:00,7.55784,0.75812,7.5957679928,0.7478400000000001,0.21812,0.779,6.8100000000000005,0.54,6.8313761425,5.22,0.62,5.2566909744,0.0,0.0,0.0,5.22,0.62,5.2566909744
2021-03-06 05:30:00,7.5258400000000005,0.7371200000000001,7.5618525243,0.6758400000000001,0.19712000000000002,0.704,6.85,0.54,6.8712517055,5.34,0.62,5.3758720223,0.0,0.0,0.0,5.34,0.62,5.3758720223
2021-03-06 06:00:00,7.57136,0.63748,7.5981493141000005,0.47136000000000006,0.13748000000000002,0.491,7.1,0.5,7.1175838597,5.34,0.62,5.3758720223,0.0,0.0,0.0,5.34,0.62,5.3758720223
2021-03-06 06:30:00,7.6656,0.6108,7.6898959681,0.5856,0.1708,0.61,7.08,0.44,7.0936591404,5.67,0.67,5.7094483096,0.0,0.0,0.0,5.67,0.67,5.7094483096
2021-03-06 07:00:00,7.95416,0.6078800000000001,7.9773541604,0.6441600000000001,0.18788000000000002,0.671,7.31,0.42,7.3220557223,5.61,0.6900000000000001,5.6522738787,0.0,0.0,0.0,5.61,0.6900000000000001,5.6522738787
2021-03-06 07:30:00,8.47064,0.6485200000000001,8.4954293711,0.68064,0.19852000000000003,0.709,7.79,0.45,7.8029866077,6.14,0.8200000000000001,6.1945137017,0.0,0.0,0.0,6.14,0.8200000000000001,6.1945137017
2021-03-06 08:00:00,8.68192,0.6955600000000001,8.7097381476,0.8419200000000001,0.24556000000000003,0.877,7.84,0.45,7.8529039215,6.2444,0.8442000000000001,6.3012066305,0.014400000000000001,0.004200000000000001,0.015,6.23,0.84,6.2863741537
2021-03-06 08:30:00,8.96264,0.6195200000000001,8.9840258682,0.9926400000000001,0.28952,1.034,7.97,0.33,7.9768289439,6.37976,0.89868,6.4427450206,0.02976,0.00868,0.031,6.35,0.89,6.4120667495
2021-03-06 09:00:00,8.82184,0.61012,8.8429128346,1.13184,0.33012,1.179,7.69,0.28,7.6950958409,6.39896,0.9042800000000001,6.4625390831,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.35,0.89,6.4120667495
2021-03-06 09:30:00,8.81904,0.85472,8.8603618888,1.31904,0.38472,1.374,7.5,0.47000000000000003,7.5147122367,6.64104,0.9407200000000001,6.7073367591,0.07104,0.020720000000000002,0.074,6.57,0.92,6.6341012956
2021-03-06 10:00:00,8.7788,1.0834,8.8453990865,1.3488,0.3934,1.405,7.43,0.6900000000000001,7.4619702492,6.78928,0.8960400000000001,6.8481538096,0.08928000000000001,0.02604,0.093,6.7,0.87,6.7562489593
2021-03-06 10:30:00,9.06984,1.15412,9.1429749316,1.41984,0.41412000000000004,1.479,7.65,0.74,7.6857075146,6.92048,1.00764,6.993452781,0.060480000000000006,0.017640000000000003,0.063,6.86,0.99,6.9310677388
2021-03-06 11:00:00,9.1168,0.9524,9.166411948,1.0368,0.3024,1.08,8.08,0.65,8.1061026394,7.03664,1.00652,7.1082617425,0.05664,0.01652,0.059000000000000004,6.98,0.99,7.0498581546
2021-03-06 11:30:00,9.1468,0.9524,9.1962501053,1.0368,0.3024,1.08,8.11,0.65,8.1360063913,6.66408,0.79744,6.7116222182000005,0.09408000000000001,0.027440000000000003,0.098,6.57,0.77,6.614967876
2021-03-06 12:00:00,8.76984,1.02412,8.8294346025,1.17984,0.34412000000000004,1.229,7.59,0.68,7.620400252,6.07176,0.7196800000000001,6.1142627356,0.10176,0.02968,0.106,5.97,0.6900000000000001,6.009742091
2021-03-06 12:30:00,8.518,1.044,8.5817399168,1.248,0.364,1.3,7.27,0.68,7.3017326711,6.08064,0.7735200000000001,6.1296424039,0.08064,0.023520000000000003,0.084,6.0,0.75,6.0466933112
2021-03-06 13:00:00,8.6276,0.9718,8.682158545,1.3776,0.40180000000000005,1.435,7.25,0.5700000000000001,7.2723723777,6.402,0.871,6.460978641,0.07200000000000001,0.021,0.075,6.33,0.85,6.3868145425
2021-03-06 13:30:00,8.48944,0.77192,8.5244619772,1.06944,0.31192000000000003,1.114,7.42,0.46,7.4342450861,6.24792,0.79856,6.2987460974000005,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.15,0.77,6.1980158115
2021-03-06 14:00:00,8.5752,0.3936,8.5842283287,0.8352,0.2436,0.87,7.74,0.15,7.7414533519,6.2864,0.7952,6.3364949302,0.0864,0.0252,0.09,6.2,0.77,6.2476315512
2021-03-06 14:30:00,8.14664,0.48652000000000006,8.1611546364,1.01664,0.29652,1.059,7.13,0.19,7.1325311075,6.0332,0.6926,6.0728244664,0.0432,0.0126,0.045,5.99,0.68,6.0284741021
2021-03-06 15:00:00,7.91152,0.61336,7.9352604998,1.21152,0.35336,1.262,6.7,0.26,6.7050428783000005,5.89296,0.6512800000000001,5.928839954,0.07296000000000001,0.02128,0.076,5.82,0.63,5.8539986334
2021-03-06 15:30:00,8.20552,0.65036,8.2312530395,1.23552,0.36036,1.287,6.97,0.29,6.9760303898,6.12104,0.6507200000000001,6.1555314312,0.07104,0.020720000000000002,0.074,6.05,0.63,6.0827132104
2021-03-06 16:00:00,8.30888,0.5238400000000001,8.3253765801,0.93888,0.27384000000000003,0.978,7.37,0.25,7.3742389438,6.1832,0.6226,6.2144664292,0.0432,0.0126,0.045,6.14,0.61,6.1702269002
2021-03-06 16:30:00,8.69456,0.46008000000000004,8.706724252,0.75456,0.22008000000000003,0.786,7.94,0.24,7.9436263759,6.16896,0.60428,6.198485444,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.12,0.59,6.1483737687
2021-03-06 17:00:00,9.07192,0.43056000000000005,9.0821316,0.72192,0.21056000000000002,0.752,8.35,0.22,8.3528977008,6.51592,0.5775600000000001,6.5414668844,0.025920000000000002,0.007560000000000001,0.027,6.49,0.5700000000000001,6.5149827321
2021-03-06 17:30:00,9.98352,0.48436,9.9952626879,0.56352,0.16436,0.587,9.42,0.32,9.425433677000001,7.03768,0.61224,7.0642605841,0.007680000000000001,0.0022400000000000002,0.008,7.03,0.61,7.0564155206
2021-03-06 18:00:00,10.62056,0.44308000000000003,10.6297984271,0.49056000000000005,0.14308,0.511,10.13,0.30000000000000004,10.1344412771,7.23232,0.6127600000000001,7.2582316993,0.11232,0.032760000000000004,0.117,7.12,0.58,7.1435845344
2021-03-06 18:30:00,11.10696,0.14328000000000002,11.1078841189,0.45696000000000003,0.13328,0.47600000000000003,10.65,0.01,10.6500046948,7.5976,1.6468,7.7740257267,2.9376,0.8568,3.06,4.66,0.79,4.7264891833
2021-03-06 19:00:00,11.15336,0.25348000000000004,11.1562400207,0.42336,0.12348,0.441,10.73,0.13,10.7307874828,7.77744,1.6709200000000002,7.9549070768,2.91744,0.8509200000000001,3.039,4.86,0.8200000000000001,4.9286915099
2021-03-06 19:30:00,10.78536,0.41948,10.7935144323,0.37536,0.10948000000000001,0.391,10.41,0.31,10.4146147312,7.51264,0.6095200000000001,7.5373254142,0.03264,0.00952,0.034,7.48,0.6000000000000001,7.5040255863
2021-03-06 20:00:00,10.14248,0.35364,10.1486433478,0.49248000000000003,0.14364000000000002,0.513,9.65,0.21,9.6522847036,7.39,0.65,7.4185308519,0.0,0.0,0.0,7.39,0.65,7.4185308519
2021-03-06 20:30:00,9.752,0.316,9.7571184271,0.432,0.126,0.45,9.32,0.19,9.321936494100001,6.97,0.58,6.9940903626,0.0,0.0,0.0,6.97,0.58,6.9940903626
2021-03-06 21:00:00,9.32424,0.18832000000000002,9.3261415387,0.47424000000000005,0.13832,0.494,8.85,0.05,8.8501412418,6.97,0.65,7.0002428529,0.0,0.0,0.0,6.97,0.65,7.0002428529
2021-03-06 21:30:00,8.866,-0.152,8.8673028594,0.5760000000000001,0.168,0.6000000000000001,8.29,-0.32,8.2961738169,6.52,0.51,6.5399159016,0.0,0.0,0.0,6.52,0.51,6.5399159016
2021-03-06 22:00:00,8.38784,-0.18688000000000002,8.3899215729,0.6278400000000001,0.18312,0.654,7.76,-0.37,7.7688158686,6.17,0.46,6.1871237259,0.0,0.0,0.0,6.17,0.46,6.1871237259
2021-03-06 22:30:00,8.01504,-0.20228000000000002,8.0175921198,0.57504,0.16772,0.599,7.44,-0.37,7.4491945873,5.78,0.36,5.791200221,0.0,0.0,0.0,5.78,0.36,5.791200221
2021-03-06 23:00:00,7.44656,-0.18392000000000003,7.4488309418,0.7065600000000001,0.20608,0.736,6.74,-0.39,6.7512739539,5.68,0.47000000000000003,5.6994122504,0.0,0.0,0.0,5.68,0.47000000000000003,5.6994122504
2021-03-06 23:30:00,7.05304,-0.18828,7.0555526077,0.62304,0.18172000000000002,0.649,6.43,-0.37,6.4406366145,5.07,0.41000000000000003,5.0865508943,0.0,0.0,0.0,5.07,0.41000000000000003,5.0865508943
2021-03-07 00:00:00,6.80056,-0.19192,6.8032675679,0.6105600000000001,0.17808000000000002,0.636,6.19,-0.37,6.2010482985,4.85,0.41000000000000003,4.8672990457,0.0,0.0,0.0,4.85,0.41000000000000003,4.8672990457
2021-03-07 00:30:00,6.94144,-0.21208000000000002,6.9446790567,0.54144,0.15792,0.5640000000000001,6.4,-0.37,6.4106863907000005,4.94,0.46,4.9613707783,0.0,0.0,0.0,4.94,0.46,4.9613707783
2021-03-07 01:00:00,7.56536,-0.21052,7.5682884855,0.61536,0.17948000000000003,0.641,6.95,-0.39,6.9609338454,5.53,0.54,5.5563027275,0.0,0.0,0.0,5.53,0.54,5.5563027275
2021-03-07 01:30:00,7.63808,-0.21556000000000003,7.641121135,0.5980800000000001,0.17444,0.623,7.04,-0.39,7.0507942815,5.46,0.48,5.481058292,0.0,0.0,0.0,5.46,0.48,5.481058292
2021-03-07 02:00:00,7.4644,-0.18080000000000002,7.4665893151,0.6144000000000001,0.1792,0.64,6.85,-0.36,6.859453331,5.28,0.44,5.2983016147,0.0,0.0,0.0,5.28,0.44,5.2983016147
2021-03-07 02:30:00,7.36096,-0.18472000000000002,7.3632773681,0.60096,0.17528000000000002,0.626,6.76,-0.36,6.769579012,5.5,0.49,5.5217841320000005,0.0,0.0,0.0,5.5,0.49,5.5217841320000005
2021-03-07 03:00:00,7.24304,-0.17828000000000002,7.2452337574,0.62304,0.18172000000000002,0.649,6.62,-0.36,6.6297812935,5.39,0.45,5.4087521666,0.0,0.0,0.0,5.39,0.45,5.4087521666
2021-03-07 03:30:00,7.1548,-0.1836,7.1571553008,0.6048,0.1764,0.63,6.55,-0.36,6.5598856697,5.39,0.45,5.4087521666,0.0,0.0,0.0,5.39,0.45,5.4087521666
2021-03-07 04:00:00,7.15112,-0.24384000000000003,7.1552760394,0.50112,0.14616,0.522,6.65,-0.39,6.6614262737,5.06,0.41000000000000003,5.0765834968,0.0,0.0,0.0,5.06,0.41000000000000003,5.0765834968
2021-03-07 04:30:00,6.87272,-0.18504,6.8752105422,0.70272,0.20496,0.732,6.17,-0.39,6.1823134828,4.24,0.26,4.2479642183,0.0,0.0,0.0,4.24,0.26,4.2479642183
2021-03-07 05:00:00,6.70264,-0.17048000000000002,6.7048077079,0.7526400000000001,0.21952000000000002,0.784,5.95,-0.39,5.9627678137,4.24,0.24,4.2467870208,0.0,0.0,0.0,4.24,0.24,4.2467870208
2021-03-07 05:30:00,6.8088,-0.1716,6.8109620466,0.7488,0.2184,0.78,6.06,-0.39,6.0725365376,3.92,0.08,3.9208162415,0.0,0.0,0.0,3.92,0.08,3.9208162415
2021-03-07 06:00:00,6.5792,-0.33440000000000003,6.5876927676,0.7392000000000001,0.2156,0.77,5.84,-0.55,5.8658417981,3.73,-0.24,3.7377132046,0.0,0.0,0.0,3.73,-0.24,3.7377132046
2021-03-07 06:30:00,6.7731200000000005,-0.37784,6.7836507575,0.6931200000000001,0.20216,0.722,6.08,-0.58,6.1076018207,3.84,-0.24,3.8474926901,0.0,0.0,0.0,3.84,-0.24,3.8474926901
2021-03-07 07:00:00,7.0836,-0.3952,7.0946157049,0.6336,0.18480000000000002,0.66,6.45,-0.58,6.4760250154,3.92,-0.23,3.9267416518,0.0,0.0,0.0,3.92,-0.23,3.9267416518
2021-03-07 07:30:00,7.31688,-0.31716000000000005,7.3237506375,0.6268800000000001,0.18284,0.653,6.69,-0.5,6.7086585842,4.03,-0.23,4.0365579396,0.0,0.0,0.0,4.03,-0.23,4.0365579396
2021-03-07 08:00:00,7.71912,-0.16484000000000001,7.7208798592,0.66912,0.19516000000000003,0.6970000000000001,7.05,-0.36,7.0591855054,4.24288,-0.22916000000000003,4.2490640146,0.00288,0.00084,0.003,4.24,-0.23,4.2462336252
2021-03-07 08:30:00,8.31384,-0.04388,8.3139557973,0.84384,0.24612000000000003,0.879,7.47,-0.29,7.475627064,4.59152,-0.22664,4.5971101357,0.01152,0.00336,0.012,4.58,-0.23,4.5857714727
2021-03-07 09:00:00,8.744,0.002,8.7440002287,0.864,0.252,0.9,7.88,-0.25,7.8839647386,4.8444,0.004200000000000001,4.8444018207,0.014400000000000001,0.004200000000000001,0.015,4.83,0.0,4.83
2021-03-07 09:30:00,9.18136,0.35248,9.1881235081,0.8313600000000001,0.24248000000000003,0.866,8.35,0.11,8.3507245195,5.16728,0.14504,5.1693151577,0.01728,0.00504,0.018000000000000002,5.15,0.14,5.1519025612
2021-03-07 10:00:00,9.34728,0.5250400000000001,9.3620142277,0.97728,0.28504,1.018,8.37,0.24,8.3734401532,5.43072,0.22896000000000002,5.4355443518,0.030720000000000004,0.008960000000000001,0.032,5.4,0.22,5.4044796234
2021-03-07 10:30:00,9.48264,0.6245200000000001,9.503182972,1.11264,0.32452000000000003,1.159,8.37,0.30000000000000004,8.3753746185,5.584,0.247,5.5894601707,0.024,0.007,0.025,5.5600000000000005,0.24,5.5651774455
2021-03-07 11:00:00,9.5876,0.6868000000000001,9.6121677056,1.2576,0.3668,1.31,8.33,0.32,8.3361441926,5.69688,0.24784000000000003,5.702268531,0.02688,0.007840000000000001,0.028,5.67,0.24,5.675077092
2021-03-07 11:30:00,9.75504,0.7577200000000001,9.7844235906,1.29504,0.37772000000000006,1.349,8.46,0.38,8.4685299787,5.66496,0.24728000000000003,5.6703544157,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.64,0.24,5.6451040734
2021-03-07 12:00:00,9.71816,0.80488,9.7514340279,1.38816,0.40488,1.446,8.33,0.4,8.3395983117,6.00112,0.24616000000000002,6.0061664979,0.021120000000000003,0.0061600000000000005,0.022,5.98,0.24,5.9848141157
2021-03-07 12:30:00,10.15832,0.8707600000000001,10.1955719898,1.40832,0.41076,1.467,8.75,0.46,8.7620830857,6.11824,0.27532,6.1244315491,0.018240000000000003,0.00532,0.019,6.1,0.27,6.105972486
2021-03-07 13:00:00,9.36888,1.15384,9.4396641466,2.13888,0.6238400000000001,2.228,7.23,0.53,7.2493999752,5.68104,0.31072000000000005,5.6895309473,0.07104,0.020720000000000002,0.074,5.61,0.29,5.6174905429
2021-03-07 13:30:00,8.89744,1.04092,8.9581221805,1.95744,0.5709200000000001,2.039,6.94,0.47000000000000003,6.955896779,5.28024,0.31632000000000005,5.2897063056,0.09024,0.026320000000000003,0.094,5.19,0.29,5.1980958052
2021-03-07 14:00:00,8.9296,0.9678,8.9818925066,1.5695999999999999,0.45780000000000004,1.635,7.36,0.51,7.3776486769,5.28664,0.25652,5.292859813,0.05664,0.01652,0.059000000000000004,5.23,0.24,5.2355037962
2021-03-07 14:30:00,8.52592,1.06256,8.5918767216,2.06592,0.6025600000000001,2.152,6.46,0.46,6.4763570007,5.10648,0.31064,5.1159197805,0.036480000000000005,0.01064,0.038,5.07,0.30000000000000004,5.0788679841
2021-03-07 15:00:00,8.37624,0.8693200000000001,8.4212299458,1.98624,0.5793200000000001,2.069,6.39,0.29,6.3965772097,4.88016,0.25588,4.8868636363,0.02016,0.005880000000000001,0.021,4.86,0.25,4.8664257931
2021-03-07 15:30:00,8.33464,0.7805200000000001,8.371107178900001,1.78464,0.5205200000000001,1.859,6.55,0.26,6.5551582742,4.9507200000000005,0.22896000000000002,4.9560116223,0.030720000000000004,0.008960000000000001,0.032,4.92,0.22,4.9249162429
2021-03-07 16:00:00,8.808,0.729,8.838116598,1.608,0.46900000000000003,1.675,7.2,0.26,7.204692915,5.18632,0.18476,5.1896099468,0.01632,0.00476,0.017,5.17,0.18,5.1731325133
2021-03-07 16:30:00,9.35728,0.6950400000000001,9.3830575827,1.45728,0.42504000000000003,1.518,7.9,0.27,7.9046125775,5.50288,0.21084000000000003,5.5069176315,0.00288,0.00084,0.003,5.5,0.21,5.5040076308
2021-03-07 17:00:00,10.15584,0.6071200000000001,10.1739707489,1.15584,0.33712000000000003,1.204,9.0,0.27,9.0040490892,5.95,0.24,5.9548383689,0.0,0.0,0.0,5.95,0.24,5.9548383689
2021-03-07 17:30:00,10.46904,0.16472,10.470335773,1.07904,0.31472,1.124,9.39,-0.15,9.3911980066,6.35344,0.24392000000000003,6.3581205399,0.01344,0.003920000000000001,0.014,6.34,0.24,6.3445409605
2021-03-07 18:00:00,11.01952,0.39736000000000005,11.0266820032,1.01952,0.29736,1.062,10.0,0.1,10.0004999875,6.4692,1.1556,6.5716025443,2.8992,0.8456,3.02,3.5700000000000003,0.31,3.5834341071
2021-03-07 18:30:00,11.27752,0.5363600000000001,11.2902674636,0.94752,0.27636000000000005,0.987,10.33,0.26,10.3332715052,6.88184,1.26512,6.9971601668000005,2.9318400000000002,0.8551200000000001,3.054,3.95,0.41000000000000003,3.9712214746
2021-03-07 19:00:00,11.27848,0.58664,11.2937264709,0.9484800000000001,0.27664,0.988,10.33,0.31,10.3346504537,7.22992,1.33456,7.3520605003,2.92992,0.8545600000000001,3.052,4.3,0.48,4.3267077553
2021-03-07 19:30:00,10.83512,0.43816000000000005,10.8439757285,0.88512,0.25816,0.922,9.95,0.18,9.9516280075,7.00128,1.3320400000000001,7.1268683305,2.9212800000000003,0.85204,3.043,4.08,0.48,4.1081382645
2021-03-07 20:00:00,10.44096,-0.28472000000000003,10.4448413679,0.36096,0.10528000000000001,0.376,10.08,-0.39,10.0875418215,6.78648,0.32064000000000004,6.7940503972,0.036480000000000005,0.01064,0.038,6.75,0.31,6.7571147689
2021-03-07 20:30:00,9.91984,-0.16588000000000003,9.9212268294,0.45984,0.13412000000000002,0.47900000000000004,9.46,-0.30000000000000004,9.4647556757,6.68,0.26,6.6850579653,0.0,0.0,0.0,6.68,0.26,6.6850579653
2021-03-07 21:00:00,9.34064,-0.17148000000000002,9.3422139239,0.44064000000000003,0.12852000000000002,0.459,8.9,-0.30000000000000004,8.9050547444,6.27,0.26,6.2753884342,0.0,0.0,0.0,6.27,0.26,6.2753884342
2021-03-07 21:30:00,8.95632,0.10476,8.9569326558,0.49632000000000004,0.14476,0.517,8.46,-0.04,8.4600945621,6.06,0.43,6.0752366209,0.0,0.0,0.0,6.06,0.43,6.0752366209
2021-03-07 22:00:00,8.18888,-0.07616,8.1892341522,0.93888,0.27384000000000003,0.978,7.25,-0.35000000000000003,7.2584433593,5.84,0.49,5.8605204547,0.0,0.0,0.0,5.84,0.49,5.8605204547
2021-03-07 22:30:00,7.60984,-0.09088,7.6103826448,0.81984,0.23912000000000003,0.854,6.79,-0.33,6.798014416,5.5,0.44,5.5175719298,0.0,0.0,0.0,5.5,0.44,5.5175719298
2021-03-07 23:00:00,7.02728,-0.07996,7.0277348982,0.85728,0.25004000000000004,0.893,6.17,-0.33,6.1788186573,4.96,0.34,4.9716395686,0.0,0.0,0.0,4.96,0.34,4.9716395686
2021-03-07 23:30:00,6.5844000000000005,-0.2008,6.5874611194,0.6144000000000001,0.1792,0.64,5.97,-0.38,5.9820815775,4.58,0.37,4.5949211092,0.0,0.0,0.0,4.58,0.37,4.5949211092
2021-03-08 00:00:00,6.3576,-0.2682,6.3632545918,0.6576000000000001,0.1918,0.685,5.7,-0.46,5.71853128,4.23,0.31,4.2413441266,0.0,0.0,0.0,4.23,0.31,4.2413441266
2021-03-08 00:30:00,6.3328,-0.3296,6.3413714605,0.6528,0.1904,0.68,5.68,-0.52,5.7037531503,4.3,0.31,4.3111599367,0.0,0.0,0.0,4.3,0.31,4.3111599367
2021-03-08 01:00:00,7.02352,-0.20064,7.0263852442,0.68352,0.19936,0.712,6.34,-0.4,6.3526057646,4.83,0.4,4.8465348446,0.0,0.0,0.0,4.83,0.4,4.8465348446
2021-03-08 01:30:00,7.05336,-0.15652000000000002,7.0550964416,0.6633600000000001,0.19348,0.6910000000000001,6.39,-0.35000000000000003,6.3995781111,4.87,0.43,4.8889467168,0.0,0.0,0.0,4.87,0.43,4.8889467168
2021-03-08 02:00:00,6.9324,-0.1568,6.9341730581,0.6624,0.1932,0.6900000000000001,6.27,-0.35000000000000003,6.279761142,4.96,0.43,4.9786042221,0.0,0.0,0.0,4.96,0.43,4.9786042221
2021-03-08 02:30:00,6.90712,-0.17584000000000002,6.9093578862000005,0.5971200000000001,0.17416,0.622,6.31,-0.35000000000000003,6.3196993599,4.92,0.4,4.9362333818,0.0,0.0,0.0,4.92,0.4,4.9362333818
2021-03-08 03:00:00,6.82848,-0.17836000000000002,6.8308089858,0.58848,0.17164000000000001,0.613,6.24,-0.35000000000000003,6.2498079971,4.97,0.47000000000000003,4.9921738752,0.0,0.0,0.0,4.97,0.47000000000000003,4.9921738752
2021-03-08 03:30:00,6.76368,-0.17976,6.7660683414000005,0.5836800000000001,0.17024,0.608,6.18,-0.35000000000000003,6.1899030687,5.03,0.5,5.0547898077,0.0,0.0,0.0,5.03,0.5,5.0547898077
2021-03-08 04:00:00,6.646,-0.182,6.6484915582,0.5760000000000001,0.168,0.6000000000000001,6.07,-0.35000000000000003,6.0800822363,5.1,0.5,5.1244511901,0.0,0.0,0.0,5.1,0.5,5.1244511901
2021-03-08 04:30:00,7.00888,0.15884,7.010679639,0.5788800000000001,0.16884000000000002,0.603,6.43,-0.01,6.430007776,5.18,0.62,5.216972302,0.0,0.0,0.0,5.18,0.62,5.216972302
2021-03-08 05:00:00,6.9656,0.45080000000000003,6.9801722042000005,0.5856,0.1708,0.61,6.38,0.28,6.3861412449,5.18,0.62,5.216972302,0.0,0.0,0.0,5.18,0.62,5.216972302
2021-03-08 05:30:00,7.20984,0.44912,7.2238148924,0.57984,0.16912000000000002,0.604,6.63,0.28,6.6359098849,5.39,0.65,5.4290514825,0.0,0.0,0.0,5.39,0.65,5.4290514825
2021-03-08 06:00:00,7.5600000000000005,0.515,7.5775210326,0.6000000000000001,0.17500000000000002,0.625,6.96,0.34,6.9682996491,5.87,0.8200000000000001,5.9269975536,0.0,0.0,0.0,5.87,0.8200000000000001,5.9269975536
2021-03-08 06:30:00,8.58176,0.75468,8.6148793723,0.70176,0.20468000000000003,0.731,7.88,0.55,7.8991708426,6.26,0.92,6.3272426854,0.0,0.0,0.0,6.26,0.92,6.3272426854
2021-03-08 07:00:00,9.6556,0.9958,9.7068135348,0.7056,0.2058,0.735,8.95,0.79,8.9847982726,6.93,1.09,7.0151977877,0.0,0.0,0.0,6.93,1.09,7.0151977877
2021-03-08 07:30:00,10.76792,1.08356,10.8223012063,0.6979200000000001,0.20356000000000002,0.727,10.07,0.88,10.1083777136,7.34,1.1400000000000001,7.428001077,0.0,0.0,0.0,7.34,1.1400000000000001,7.428001077
2021-03-08 08:00:00,11.4204,1.4322,11.509853735,0.8304,0.2422,0.865,10.59,1.19,10.6566505057,7.58192,1.19056,7.67482534,0.0019200000000000003,0.0005600000000000001,0.002,7.58,1.19,7.6728417161
2021-03-08 08:30:00,11.59424,1.71332,11.7201478916,1.07424,0.31332000000000004,1.119,10.52,1.4,10.6127470525,7.6909600000000005,1.19028,7.7825209412,0.0009600000000000001,0.00028000000000000003,0.001,7.69,1.19,7.7815294127
2021-03-08 09:00:00,11.62784,2.33812,11.8605846483,1.22784,0.35812000000000005,1.279,10.4,1.98,10.5868031058,7.66096,1.25028,7.7623133279,0.0009600000000000001,0.00028000000000000003,0.001,7.66,1.25,7.7613207639
2021-03-08 09:30:00,11.29792,2.39356,11.5486850247,1.41792,0.41356000000000004,1.477,9.88,1.98,10.0764477868,7.79248,1.36364,7.9108949304,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.78,1.3599999999999999,7.8979744239
2021-03-08 10:00:00,11.04808,2.51944,11.3317099151,1.67808,0.48944000000000004,1.748,9.37,2.03,9.587377117900001,7.574,1.317,7.6876501611,0.024,0.007,0.025,7.55,1.31,7.6628062745
2021-03-08 10:30:00,11.0132,2.6776,11.3340247044,1.8432,0.5376000000000001,1.92,9.17,2.14,9.4163952763,7.64648,1.43064,7.7791636568,0.036480000000000005,0.01064,0.038,7.61,1.42,7.7413500115
2021-03-08 11:00:00,10.90512,2.67816,11.2291666298,1.84512,0.5381600000000001,1.9220000000000002,9.06,2.14,9.3093071708,7.27016,1.3058800000000002,7.3865112875,0.02016,0.005880000000000001,0.021,7.25,1.3,7.3656296404
2021-03-08 11:30:00,10.654160000000001,2.73788,11.0003232771,1.84416,0.53788,1.921,8.81,2.2,9.0805341253,7.39648,1.39064,7.5260744083,0.036480000000000005,0.01064,0.038,7.36,1.38,7.4882574742
2021-03-08 12:00:00,10.65104,2.84072,11.0233544441,1.99104,0.58072,2.074,8.66,2.26,8.9500391061,7.6228,1.4254,7.7549239197,0.0528,0.0154,0.055,7.57,1.4100000000000001,7.7001948027000005
2021-03-08 12:30:00,10.5464,2.8102,10.9143839496,1.8864,0.5502,1.9649999999999999,8.66,2.26,8.9500391061,7.474,1.287,7.5839992748,0.024,0.007,0.025,7.45,1.28,7.5591600062
2021-03-08 13:00:00,10.19168,2.7942400000000003,10.567786826,2.07168,0.60424,2.158,8.12,2.19,8.4101426861,7.50304,1.25672,7.6075590303,0.02304,0.00672,0.024,7.48,1.25,7.5837259972
2021-03-08 13:30:00,9.74088,2.7698400000000003,10.1270309963,2.33088,0.6798400000000001,2.428,7.41,2.09,7.699103844,6.74496,1.25728,6.8611397304,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.72,1.25,6.8352688316
2021-03-08 14:00:00,9.53464,2.55052,9.8698790367,2.26464,0.6605200000000001,2.359,7.27,1.8900000000000001,7.5116576067,6.56224,1.28232,6.6863546421,0.04224000000000001,0.012320000000000001,0.044,6.52,1.27,6.6425371659
2021-03-08 14:30:00,9.5396,2.5228,9.867547213,2.1696,0.6328,2.26,7.37,1.8900000000000001,7.6084821088,6.54608,1.2834400000000001,6.6707107268,0.04608,0.01344,0.048,6.5,1.27,6.6229072166
2021-03-08 15:00:00,9.74736,2.43548,10.0470189509,1.76736,0.51548,1.841,7.98,1.92,8.2077280657,6.4784,1.2412,6.5962295291,0.038400000000000004,0.0112,0.04,6.44,1.23,6.5564090781
2021-03-08 15:30:00,9.98264,2.24452,10.231860603,1.35264,0.39452000000000004,1.409,8.63,1.85,8.8260636753,6.72768,1.21224,6.8360225278,0.007680000000000001,0.0022400000000000002,0.008,6.72,1.21,6.8280670764
2021-03-08 16:00:00,10.71416,2.28288,10.9546686668,1.24416,0.36288000000000004,1.296,9.47,1.92,9.6626756129,7.18768,1.18224,7.2842594133,0.007680000000000001,0.0022400000000000002,0.008,7.18,1.18,7.2763177501000005
2021-03-08 16:30:00,11.11712,2.16916,11.3267653017,1.19712,0.34916,1.2469999999999999,9.92,1.82,10.0855738558,7.41,1.23,7.5113913491,0.0,0.0,0.0,7.41,1.23,7.5113913491
2021-03-08 17:00:00,11.32808,1.87444,11.4821131243,1.07808,0.31444000000000005,1.123,10.25,1.56,10.3680326003,7.44,1.08,7.5179784517,0.0,0.0,0.0,7.44,1.08,7.5179784517
2021-03-08 17:30:00,11.74144,1.67792,11.8607263184,1.02144,0.29792,1.064,10.72,1.38,10.8084596497,7.48096,0.99028,7.546218722,0.0009600000000000001,0.00028000000000000003,0.001,7.48,0.99,7.5452302814
2021-03-08 18:00:00,12.05448,1.5196399999999999,12.1498886332,0.9244800000000001,0.26964000000000005,0.963,11.13,1.25,11.1999732143,7.77,0.91,7.8231067997,0.0,0.0,0.0,7.77,0.91,7.8231067997
