Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-08 18:30:00,12.38152,1.65836,12.4920853103,0.85152,0.24836000000000003,0.887,11.53,1.4100000000000001,11.6158942833,8.18,0.9400000000000001,8.2338326434,0.0,0.0,0.0,8.18,0.9400000000000001,8.2338326434
2021-03-08 19:00:00,12.11376,1.5156800000000001,12.2082131043,1.01376,0.29568,1.056,11.1,1.22,11.1668437797,8.18,0.77,8.216160904,0.0,0.0,0.0,8.18,0.77,8.216160904
2021-03-08 19:30:00,11.74072,1.35396,11.818532641600001,0.87072,0.25396,0.907,10.87,1.1,10.9255160061,7.99,0.84,8.034033856,0.0,0.0,0.0,7.99,0.84,8.034033856
2021-03-08 20:00:00,11.07896,1.2092800000000001,11.1447616753,0.8889600000000001,0.25928,0.926,10.19,0.9500000000000001,10.2341878036,7.57,0.78,7.6100788432,0.0,0.0,0.0,7.57,0.78,7.6100788432
2021-03-08 20:30:00,10.82744,1.18592,10.8921927636,0.63744,0.18592,0.664,10.19,1.0,10.2389501415,7.37,0.78,7.4111605029,0.0,0.0,0.0,7.37,0.78,7.4111605029
2021-03-08 21:00:00,10.3124,1.0782,10.36861172,0.5424,0.1582,0.5650000000000001,9.77,0.92,9.8132206742,6.68,0.64,6.7105886478,0.0,0.0,0.0,6.68,0.64,6.7105886478
2021-03-08 21:30:00,9.75656,0.9860800000000001,9.8062641612,0.7065600000000001,0.20608,0.736,9.05,0.78,9.0835510677,6.61,0.6000000000000001,6.6371756041,0.0,0.0,0.0,6.61,0.6000000000000001,6.6371756041
2021-03-08 22:00:00,8.9596,0.8128000000000001,8.9963923881,0.7296,0.21280000000000002,0.76,8.23,0.6000000000000001,8.2518422186,6.45,0.65,6.4826692033,0.0,0.0,0.0,6.45,0.65,6.4826692033
2021-03-08 22:30:00,8.50248,0.9036400000000001,8.5503644016,0.73248,0.21364000000000002,0.763,7.77,0.6900000000000001,7.8005769017,6.2,0.68,6.2371788494,0.0,0.0,0.0,6.2,0.68,6.2371788494
2021-03-08 23:00:00,8.18664,0.9315200000000001,8.2394662448,0.65664,0.19152000000000002,0.684,7.53,0.74,7.5662738518,5.76,0.66,5.7976891948,0.0,0.0,0.0,5.76,0.66,5.7976891948
2021-03-08 23:30:00,7.53208,1.02644,7.6016977183000005,0.7420800000000001,0.21644000000000002,0.773,6.79,0.81,6.8381430228,5.31,0.66,5.350859744,0.0,0.0,0.0,5.31,0.66,5.350859744
2021-03-09 00:00:00,7.25216,0.8968800000000001,7.3074084598999995,0.8121600000000001,0.23688,0.846,6.44,0.66,6.473731536,5.02,0.66,5.0632005688,0.0,0.0,0.0,5.02,0.66,5.0632005688
2021-03-09 00:30:00,7.28984,0.8691200000000001,7.3414669379,0.81984,0.23912000000000003,0.854,6.47,0.63,6.5005999723,5.18,0.66,5.2218770572,0.0,0.0,0.0,5.18,0.66,5.2218770572
2021-03-09 01:00:00,8.05328,0.8380400000000001,8.0967666263,0.71328,0.20804000000000003,0.743,7.34,0.63,7.3669871725,5.3,0.56,5.3295027911,0.0,0.0,0.0,5.3,0.56,5.3295027911
2021-03-09 01:30:00,8.09088,0.72984,8.1237310147,0.65088,0.18984,0.678,7.44,0.54,7.4595710332,5.27,0.61,5.3051861419,0.0,0.0,0.0,5.27,0.61,5.3051861419
2021-03-09 02:00:00,7.91624,0.8743200000000001,7.9643763848999996,0.90624,0.26432,0.9440000000000001,7.01,0.61,7.0364906026,4.88,0.47000000000000003,4.9025809529,0.0,0.0,0.0,4.88,0.47000000000000003,4.9025809529
2021-03-09 02:30:00,7.7731200000000005,0.9121600000000001,7.8264570784,0.9331200000000001,0.27216,0.972,6.84,0.64,6.8698762725,4.97,0.47000000000000003,4.9921738752,0.0,0.0,0.0,4.97,0.47000000000000003,4.9921738752
2021-03-09 03:00:00,7.67832,0.9107600000000001,7.7321460022,0.92832,0.27076,0.967,6.75,0.64,6.7802728559,4.92,0.51,4.9463622997000005,0.0,0.0,0.0,4.92,0.51,4.9463622997000005
2021-03-09 03:30:00,7.71408,0.90244,7.7666870801,0.69408,0.20244,0.723,7.02,0.7000000000000001,7.0548139593,5.05,0.62,5.0879170591,0.0,0.0,0.0,5.05,0.62,5.0879170591
2021-03-09 04:00:00,7.5736,0.9248000000000001,7.629853996,0.6336,0.18480000000000002,0.66,6.94,0.74,6.9793409431,4.99,0.55,5.0202191187,0.0,0.0,0.0,4.99,0.55,5.0202191187
2021-03-09 04:30:00,7.51488,0.8918400000000001,7.5676152122,0.79488,0.23184000000000002,0.8280000000000001,6.72,0.66,6.7523329302,5.07,0.66,5.1127781098,0.0,0.0,0.0,5.07,0.66,5.1127781098
2021-03-09 05:00:00,7.61968,0.89324,7.6718577281,0.7996800000000001,0.23324000000000003,0.833,6.82,0.66,6.8518610611,5.19,0.6900000000000001,5.2356661467,0.0,0.0,0.0,5.19,0.6900000000000001,5.2356661467
2021-03-09 05:30:00,7.84664,0.84652,7.8921705126,0.7766400000000001,0.22652000000000003,0.809,7.07,0.62,7.0971332241,5.25,0.6900000000000001,5.2951487231,0.0,0.0,0.0,5.25,0.6900000000000001,5.2951487231
2021-03-09 06:00:00,8.3284,0.8762000000000001,8.3743640356,0.6384000000000001,0.1862,0.665,7.69,0.6900000000000001,7.7208937307,5.67,0.79,5.7247707378,0.0,0.0,0.0,5.67,0.79,5.7247707378
2021-03-09 06:30:00,9.08296,1.13628,9.1537584958,0.67296,0.19628,0.7010000000000001,8.41,0.9400000000000001,8.4623696445,6.21,0.9400000000000001,6.2807404022,0.0,0.0,0.0,6.21,0.9400000000000001,6.2807404022
2021-03-09 07:00:00,9.89968,1.17324,9.968959634800001,0.7996800000000001,0.23324000000000003,0.833,9.1,0.9400000000000001,9.1484206287,6.74,1.06,6.8228439818,0.0,0.0,0.0,6.74,1.06,6.8228439818
2021-03-09 07:30:00,11.07208,1.57144,11.1830398014,0.8620800000000001,0.25144,0.898,10.21,1.32,10.2949745022,7.26,1.1,7.342860478,0.0,0.0,0.0,7.26,1.1,7.342860478
2021-03-09 08:00:00,11.46816,1.72988,11.5978954384,1.02816,0.29988000000000004,1.071,10.44,1.43,10.5374807236,7.34096,1.29028,7.4534902026,0.0009600000000000001,0.00028000000000000003,0.001,7.34,1.29,7.4524962261
2021-03-09 08:30:00,11.61736,2.04548,11.7960604356,1.04736,0.30548000000000003,1.091,10.57,1.74,10.7122593322,7.22056,1.29308,7.3354306349,0.010560000000000002,0.0030800000000000003,0.011,7.21,1.29,7.3244931565
2021-03-09 09:00:00,11.25576,2.45668,11.5207382489,1.56576,0.45668000000000003,1.631,9.69,2.0,9.8942458025,6.86112,1.27616,6.9787930189,0.021120000000000003,0.0061600000000000005,0.022,6.84,1.27,6.9569030466
2021-03-09 09:30:00,10.99552,2.48536,11.2729088704,1.59552,0.46536000000000005,1.662,9.4,2.02,9.6145930751,7.1488,1.3184,7.2693548545,0.028800000000000003,0.008400000000000001,0.03,7.12,1.31,7.2395096519
2021-03-09 10:00:00,10.73312,2.53716,11.0289186143,1.77312,0.5171600000000001,1.847,8.96,2.02,9.1848788778,6.95784,1.31812,7.0815942979,0.027840000000000004,0.00812,0.029,6.93,1.31,7.0527299679
2021-03-09 10:30:00,10.6072,2.7346,10.9540279806,1.8672,0.5446,1.945,8.74,2.19,9.0101997758,7.05456,1.35008,7.1825853841,0.03456,0.01008,0.036000000000000004,7.02,1.34,7.146747512
2021-03-09 11:00:00,10.75056,2.75308,11.0974767312,1.69056,0.49308,1.7610000000000001,9.06,2.26,9.3376228238,6.81704,1.46372,6.9724106735,0.047040000000000005,0.013720000000000001,0.049,6.77,1.45,6.9235395572
2021-03-09 11:30:00,10.16048,3.18264,10.6472790515,2.10048,0.6126400000000001,2.188,8.06,2.5700000000000003,8.4598167829,6.59184,1.35512,6.7296883137,0.051840000000000004,0.015120000000000001,0.054,6.54,1.34,6.6758669849
2021-03-09 12:00:00,9.99064,3.22352,10.4978078093,2.24064,0.6535200000000001,2.334,7.75,2.5700000000000003,8.1650107165,6.60648,1.27064,6.7275630060000005,0.036480000000000005,0.01064,0.038,6.57,1.26,6.6897309363
2021-03-09 12:30:00,9.90424,2.85832,10.3084413565,2.15424,0.6283200000000001,2.2439999999999998,7.75,2.23,8.0644528643,6.90552,1.18036,7.005673144,0.03552,0.010360000000000001,0.037,6.87,1.17,6.968916702
2021-03-09 13:00:00,9.88096,2.79528,10.2687370596,2.04096,0.59528,2.126,7.84,2.2,8.1428250626,6.35896,1.02428,6.4409255391,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.31,1.01,6.3903208057
2021-03-09 13:30:00,10.01896,2.73928,10.3866844758,1.84896,0.5392800000000001,1.9260000000000002,8.17,2.2,8.4610223969,6.54416,1.08288,6.6331485133,0.044160000000000005,0.01288,0.046,6.5,1.07,6.5874805503000005
2021-03-09 14:00:00,10.13576,2.83168,10.5238796268,1.6857600000000001,0.49168000000000006,1.756,8.45,2.34,8.768015739,6.63976,1.10868,6.7316850936,0.02976,0.00868,0.031,6.61,1.1,6.7009029242
2021-03-09 14:30:00,9.91704,2.5937200000000002,10.2506129475,1.7270400000000001,0.5037200000000001,1.799,8.19,2.09,8.4524670955,6.72728,1.15504,6.8257170759,0.01728,0.00504,0.018000000000000002,6.71,1.15,6.807833723
2021-03-09 15:00:00,10.0208,2.4594,10.3181917505,1.5408,0.4494,1.605,8.48,2.01,8.7149584049,6.59576,1.25168,6.7134754636,0.00576,0.00168,0.006,6.59,1.25,6.7075032613
2021-03-09 15:30:00,10.16912,2.16016,10.3960229319,1.26912,0.37016000000000004,1.322,8.9,1.79,9.0782211914,6.96192,1.2505600000000001,7.0733464782,0.0019200000000000003,0.0005600000000000001,0.002,6.96,1.25,7.0713577197
2021-03-09 16:00:00,10.914,2.077,11.1098751118,0.984,0.28700000000000003,1.025,9.93,1.79,10.0900445985,7.37,1.23,7.4719341539,0.0,0.0,0.0,7.37,1.23,7.4719341539
2021-03-09 16:30:00,11.14272,2.01496,11.3234390889,0.9427200000000001,0.27496000000000004,0.982,10.2,1.74,10.3473474862,7.55,1.16,7.6385928023,0.0,0.0,0.0,7.55,1.16,7.6385928023
2021-03-09 17:00:00,11.40552,1.74036,11.5375361061,0.7555200000000001,0.22036000000000003,0.787,10.65,1.52,10.7579226619,7.85096,1.08028,7.9249339303,0.0009600000000000001,0.00028000000000000003,0.001,7.85,1.08,7.9239447247
2021-03-09 17:30:00,11.85456,1.61508,11.964074398,0.8745600000000001,0.25508000000000003,0.911,10.98,1.3599999999999999,11.063905278,8.05,1.15,8.1317279836,0.0,0.0,0.0,8.05,1.15,8.1317279836
2021-03-09 18:00:00,12.61696,1.75828,12.7388864584,0.81696,0.23828000000000002,0.851,11.8,1.52,11.8974955348,8.18,1.12,8.2563187923,0.0,0.0,0.0,8.18,1.12,8.2563187923
2021-03-09 18:30:00,12.50944,1.55692,12.6059545057,0.7094400000000001,0.20692000000000002,0.739,11.8,1.35,11.8769735202,8.24,0.97,8.2968970103,0.0,0.0,0.0,8.24,0.97,8.2968970103
2021-03-09 19:00:00,12.10368,1.44024,12.1890672654,0.8236800000000001,0.24024,0.858,11.28,1.2,11.3436502062,8.05,0.74,8.0839408706,0.0,0.0,0.0,8.05,0.74,8.0839408706
2021-03-09 19:30:00,12.59128,2.04704,12.7565945612,0.8812800000000001,0.25704000000000005,0.918,11.71,1.79,11.8460204288,7.14,0.27,7.1451032183,0.0,0.0,0.0,7.14,0.27,7.1451032183
2021-03-09 20:00:00,12.82232,1.92276,12.9656814784,0.8323200000000001,0.24276000000000003,0.867,11.99,1.6800000000000002,12.1071260008,6.21,0.19,6.2129059224,0.0,0.0,0.0,6.21,0.19,6.2129059224
2021-03-09 20:30:00,12.42376,1.93568,12.5736498122,0.7737600000000001,0.22568000000000002,0.806,11.65,1.71,11.7748290858,5.83,0.13,5.8314492195,0.0,0.0,0.0,5.83,0.13,5.8314492195
2021-03-09 21:00:00,11.87472,1.95096,12.033919561,0.8947200000000001,0.26096,0.932,10.98,1.69,11.1092979076,5.38,0.12,5.3813381236,0.0,0.0,0.0,5.38,0.12,5.3813381236
2021-03-09 21:30:00,11.27224,2.04232,11.4557612405,1.00224,0.29232,1.044,10.27,1.75,10.4180324438,4.98,0.03,4.9800903606,0.0,0.0,0.0,4.98,0.03,4.9800903606
2021-03-09 22:00:00,10.39824,1.83532,10.5589674969,0.9782400000000001,0.28532,1.019,9.42,1.55,9.5466695763,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75
2021-03-09 22:30:00,10.04496,1.59728,10.1711614283,0.7449600000000001,0.21728000000000003,0.776,9.3,1.38,9.4018296092,4.39,-0.14,4.3922317789,0.0,0.0,0.0,4.39,-0.14,4.3922317789
2021-03-09 23:00:00,9.41056,1.65308,9.5546487638,0.7305600000000001,0.21308000000000002,0.761,8.68,1.44,8.798636258,3.91,-0.21,3.9156353252000002,0.0,0.0,0.0,3.91,-0.21,3.9156353252000002
2021-03-09 23:30:00,8.79096,1.66528,8.9472976479,0.84096,0.24528000000000003,0.876,7.95,1.42,8.0758219396,3.5300000000000002,-0.23,3.5374849823,0.0,0.0,0.0,3.5300000000000002,-0.23,3.5374849823
2021-03-10 00:00:00,8.36864,1.4775200000000002,8.4980704163,0.8486400000000001,0.24752000000000002,0.884,7.52,1.23,7.6199278212,3.32,-0.23,3.3279573315,0.0,0.0,0.0,3.32,-0.23,3.3279573315
2021-03-10 00:30:00,8.63336,1.6084800000000001,8.7819196535,0.7833600000000001,0.22848000000000002,0.8160000000000001,7.85,1.38,7.9703764027,3.46,0.05,3.4603612528,0.0,0.0,0.0,3.46,0.05,3.4603612528
2021-03-10 01:00:00,9.67864,1.73252,9.8324817722,0.7286400000000001,0.21252000000000001,0.759,8.95,1.52,9.0781550989,3.71,0.09,3.7110914836,0.0,0.0,0.0,3.71,0.09,3.7110914836
2021-03-10 01:30:00,9.35768,1.76224,9.5221670223,0.7276800000000001,0.21224,0.758,8.63,1.55,8.7680898718,3.68,0.09,3.681100379,0.0,0.0,0.0,3.68,0.09,3.681100379
2021-03-10 02:00:00,8.04112,1.84116,8.249210932,0.8611200000000001,0.25116,0.897,7.18,1.5899999999999999,7.3539445198,4.78,0.02,4.7800418408,0.0,0.0,0.0,4.78,0.02,4.7800418408
2021-03-10 02:30:00,7.43056,1.16808,7.5218104735,0.8505600000000001,0.24808000000000002,0.886,6.58,0.92,6.6440048164,5.08,0.74,5.1336147109,0.0,0.0,0.0,5.08,0.74,5.1336147109
2021-03-10 03:00:00,7.39784,1.09812,7.4788972583,0.7478400000000001,0.21812,0.779,6.65,0.88,6.7079728682,5.14,0.74,5.1929952821,0.0,0.0,0.0,5.14,0.74,5.1929952821
2021-03-10 03:30:00,7.27688,1.13784,7.365301243,0.7468800000000001,0.21784,0.778,6.53,0.92,6.5944901243,5.21,0.77,5.2665928265,0.0,0.0,0.0,5.21,0.77,5.2665928265
2021-03-10 04:00:00,7.06176,1.17468,7.1587937112,0.94176,0.27468000000000004,0.981,6.12,0.9,6.1858224999,4.96,0.7000000000000001,5.0091516248,0.0,0.0,0.0,4.96,0.7000000000000001,5.0091516248
2021-03-10 04:30:00,7.10024,1.25132,7.2096608658,0.9302400000000001,0.27132,0.969,6.17,0.98,6.2473434354,4.96,0.75,5.0163831592,0.0,0.0,0.0,4.96,0.75,5.0163831592
2021-03-10 05:00:00,7.2508,1.2694,7.3610785215,0.8208000000000001,0.2394,0.855,6.43,1.03,6.5119735872,5.18,0.85,5.2492761406,0.0,0.0,0.0,5.18,0.85,5.2492761406
2021-03-10 05:30:00,7.68192,1.24056,7.781444853,0.72192,0.21056000000000002,0.752,6.96,1.03,7.0358013048,5.22,0.79,5.2794412583,0.0,0.0,0.0,5.22,0.79,5.2794412583
2021-03-10 06:00:00,7.68832,1.19576,7.780752303,0.80832,0.23576000000000003,0.842,6.88,0.96,6.9466538707000005,5.13,0.77,5.1874656625,0.0,0.0,0.0,5.13,0.77,5.1874656625
2021-03-10 06:30:00,8.53136,1.35248,8.6378993743,0.8313600000000001,0.24248000000000003,0.866,7.7,1.11,7.7795951051,5.97,1.01,6.0548327805,0.0,0.0,0.0,5.97,1.01,6.0548327805
2021-03-10 07:00:00,9.527519999999999,1.3513600000000001,9.622879569,0.82752,0.24136000000000002,0.862,8.7,1.11,8.7705244997,6.6,1.08,6.6877799007,0.0,0.0,0.0,6.6,1.08,6.6877799007
2021-03-10 07:30:00,10.79096,1.72028,10.9272220166,0.72096,0.21028000000000002,0.751,10.07,1.51,10.1825831693,7.16,1.17,7.254963818,0.0,0.0,0.0,7.16,1.17,7.254963818
2021-03-10 08:00:00,11.42864,1.72252,11.5577198184,0.7286400000000001,0.21252000000000001,0.759,10.7,1.51,10.8060214695,7.38,1.19,7.4753260798,0.0,0.0,0.0,7.38,1.19,7.4753260798
2021-03-10 08:30:00,11.66352,2.22436,11.873730509,0.80352,0.23436,0.837,10.86,1.99,11.0408197159,7.49,1.34,7.6089223941,0.0,0.0,0.0,7.49,1.34,7.6089223941
2021-03-10 09:00:00,11.68968,2.3632400000000002,11.9261696198,0.7996800000000001,0.23324000000000003,0.833,10.89,2.13,11.0963507515,7.59096,1.34028,7.7083736417,0.0009600000000000001,0.00028000000000000003,0.001,7.59,1.34,7.7073795806
2021-03-10 09:30:00,11.57968,2.42824,11.8315399843,0.91968,0.26824000000000003,0.9580000000000001,10.66,2.16,10.8766355092,7.65288,1.34084,7.7694545626,0.00288,0.00084,0.003,7.65,1.34,7.7664728159
2021-03-10 10:00:00,11.52608,2.39844,11.7729790028,0.8860800000000001,0.25844,0.923,10.64,2.14,10.8530732975,7.62096,1.34028,7.737918441,0.0009600000000000001,0.00028000000000000003,0.001,7.62,1.34,7.7369244536
2021-03-10 10:30:00,11.38896,2.46928,11.6535725681,0.8889600000000001,0.25928,0.926,10.5,2.21,10.7300559178,7.59096,1.34028,7.7083736417,0.0009600000000000001,0.00028000000000000003,0.001,7.59,1.34,7.7073795806
2021-03-10 11:00:00,11.28504,2.43772,11.5453283453,1.05504,0.30772000000000005,1.099,10.23,2.13,10.4493923268,7.71384,1.34112,7.8295549299000005,0.0038400000000000005,0.0011200000000000001,0.004,7.71,1.34,7.8255798507000005
2021-03-10 11:30:00,11.49272,2.49996,11.7614800514,1.06272,0.30996,1.107,10.43,2.19,10.6574387167,7.67576,1.2816800000000002,7.7820302749,0.00576,0.00168,0.006,7.67,1.28,7.7760722733000005
2021-03-10 12:00:00,11.3332,2.4176,11.588192784,1.1232,0.3276,1.17,10.21,2.09,10.4217177087,7.54096,1.28028,7.6488688445,0.0009600000000000001,0.00028000000000000003,0.001,7.54,1.28,7.647875522
2021-03-10 12:30:00,11.86944,2.48692,12.1271751451,0.9494400000000001,0.27692,0.989,10.92,2.21,11.1413868078,7.8100000000000005,1.3,7.9174553993,0.0,0.0,0.0,7.8100000000000005,1.3,7.9174553993
2021-03-10 13:00:00,11.6272,2.7146,11.9398841284,1.1472,0.3346,1.195,10.48,2.38,10.7468507015,7.81576,1.37168,7.9352133179,0.00576,0.00168,0.006,7.8100000000000005,1.37,7.9292496492
2021-03-10 13:30:00,11.5096,2.6678,11.8147386344,1.0896,0.3178,1.135,10.42,2.35,10.6817086648,7.77288,1.26084,7.874476554,0.00288,0.00084,0.003,7.77,1.26,7.8714992219
2021-03-10 14:00:00,11.24824,2.41032,11.5035883793,1.09824,0.32032000000000005,1.1440000000000001,10.15,2.09,10.3629435973,7.7448,1.3314,7.8584065179,0.0048000000000000004,0.0014,0.005,7.74,1.33,7.8534387373
2021-03-10 14:30:00,11.14024,2.46632,11.4099816652,1.05024,0.30632000000000004,1.094,10.09,2.16,10.3186094024,7.68096,1.36028,7.80048128,0.0009600000000000001,0.00028000000000000003,0.001,7.68,1.3599999999999999,7.7994871626
2021-03-10 15:00:00,11.18728,2.60504,11.4865776975,0.97728,0.28504,1.018,10.21,2.32,10.4702674273,7.55096,1.28028,7.6587279492,0.0009600000000000001,0.00028000000000000003,0.001,7.55,1.28,7.657734652
2021-03-10 15:30:00,11.07896,2.56928,11.3729747384,1.12896,0.32928,1.176,9.95,2.24,10.1990244632,7.62192,1.28056,7.7287449434,0.0019200000000000003,0.0005600000000000001,0.002,7.62,1.28,7.7267586995
2021-03-10 16:00:00,11.45488,2.42684,11.7091343916,1.15488,0.33684000000000003,1.203,10.3,2.09,10.5099048521,7.76096,1.28028,7.8658513207,0.0009600000000000001,0.00028000000000000003,0.001,7.76,1.28,7.8648585493
2021-03-10 16:30:00,11.79232,2.23276,12.0018343681,1.07232,0.31276000000000004,1.117,10.72,1.92,10.8905830882,8.17,1.24,8.2635646061,0.0,0.0,0.0,8.17,1.24,8.2635646061
2021-03-10 17:00:00,11.980080000000001,2.01044,12.1476000016,1.03008,0.30044000000000004,1.073,10.95,1.71,11.0827162735,8.26,1.15,8.3396702573,0.0,0.0,0.0,8.26,1.15,8.3396702573
2021-03-10 17:30:00,12.71512,2.04816,12.8790230996,0.88512,0.25816,0.922,11.83,1.79,11.9646562842,8.31,1.08,8.3798866341,0.0,0.0,0.0,8.31,1.08,8.3798866341
2021-03-10 18:00:00,12.7068,2.0574,12.8722826647,0.9168000000000001,0.2674,0.9550000000000001,11.79,1.79,11.925107966,8.48,1.13,8.554957627,0.0,0.0,0.0,8.48,1.13,8.554957627
2021-03-10 18:30:00,12.41008,1.66544,12.5213328364,0.9100800000000001,0.26544,0.9480000000000001,11.5,1.4,11.584903970300001,8.15,1.05,8.2173596733,0.0,0.0,0.0,8.15,1.05,8.2173596733
2021-03-10 19:00:00,12.27024,1.78132,12.3988665046,0.9302400000000001,0.27132,0.969,11.34,1.51,11.4400917828,7.76,0.8,7.8011281235,0.0,0.0,0.0,7.76,0.8,7.8011281235
2021-03-10 19:30:00,11.68648,1.6056400000000002,11.7962661296,0.87648,0.25564000000000003,0.913,10.81,1.35,10.8939708096,7.8100000000000005,0.9400000000000001,7.8663651072,0.0,0.0,0.0,7.8100000000000005,0.9400000000000001,7.8663651072
2021-03-10 20:00:00,11.03816,1.67988,11.1652574086,0.7881600000000001,0.22988000000000003,0.8210000000000001,10.25,1.45,10.3520529365,7.66,0.99,7.7237102483,0.0,0.0,0.0,7.66,0.99,7.7237102483
2021-03-10 20:30:00,10.31432,1.5037600000000002,10.4233627587,0.9043200000000001,0.26376,0.9420000000000001,9.41,1.24,9.4913486924,7.32,0.92,7.3775876816,0.0,0.0,0.0,7.32,0.92,7.3775876816
2021-03-10 21:00:00,9.87176,1.33468,9.9615769936,0.94176,0.27468000000000004,0.981,8.93,1.06,8.992691477,6.8,0.87,6.8554285059,0.0,0.0,0.0,6.8,0.87,6.8554285059
2021-03-10 21:30:00,9.31128,1.32204,9.4046650658,1.00128,0.29204,1.043,8.31,1.03,8.3735894335,6.52,0.79,6.5676860461,0.0,0.0,0.0,6.52,0.79,6.5676860461
2021-03-10 22:00:00,8.75648,1.32564,8.8562556083,0.87648,0.25564000000000003,0.913,7.88,1.07,7.9523141286,6.35,0.8300000000000001,6.404014366,0.0,0.0,0.0,6.35,0.8300000000000001,6.404014366
2021-03-10 22:30:00,8.13216,1.00688,8.1942561346,0.8121600000000001,0.23688,0.846,7.32,0.77,7.3603872181,5.86,0.7000000000000001,5.9016607832,0.0,0.0,0.0,5.86,0.7000000000000001,5.9016607832
2021-03-10 23:00:00,7.48576,1.18668,7.5792355947,1.08576,0.31668,1.131,6.4,0.87,6.4588621289,5.12,0.7000000000000001,5.1676300177,0.0,0.0,0.0,5.12,0.7000000000000001,5.1676300177
2021-03-10 23:30:00,7.01744,1.11092,7.1048298643,0.9974400000000001,0.29092,1.039,6.02,0.8200000000000001,6.0755905063,4.75,0.59,4.7865018542,0.0,0.0,0.0,4.75,0.59,4.7865018542
2021-03-11 00:00:00,6.8357600000000005,1.20168,6.9405799181,0.9657600000000001,0.28168000000000004,1.006,5.87,0.92,5.9416580178,4.92,0.77,4.979889557,0.0,0.0,0.0,4.92,0.77,4.979889557
2021-03-11 00:30:00,7.03592,1.21256,7.1396408873,0.86592,0.25256,0.902,6.17,0.96,6.2442373433,5.14,0.8300000000000001,5.2065823723,0.0,0.0,0.0,5.14,0.8300000000000001,5.2065823723
2021-03-11 01:00:00,7.63648,1.1706400000000001,7.7256860407,0.99648,0.29064,1.038,6.64,0.88,6.6980594205,5.41,0.79,5.4673759702,0.0,0.0,0.0,5.41,0.79,5.4673759702
2021-03-11 01:30:00,7.6825600000000005,1.23408,7.781046305,1.04256,0.30408,1.086,6.64,0.93,6.704811705,5.44,0.79,5.4970628521,0.0,0.0,0.0,5.44,0.79,5.4970628521
2021-03-11 02:00:00,7.55352,1.30436,7.6653127399,1.04352,0.30436,1.087,6.51,1.0,6.5863571115,5.2,0.67,5.2429857906,0.0,0.0,0.0,5.2,0.67,5.2429857906
2021-03-11 02:30:00,7.4176,1.3568,7.5406694663,1.0176,0.2968,1.06,6.4,1.06,6.487187372,5.08,0.58,5.1130030315,0.0,0.0,0.0,5.08,0.58,5.1130030315
2021-03-11 03:00:00,7.40584,1.32712,7.5238097796,0.9158400000000001,0.26712,0.9540000000000001,6.49,1.06,6.5759942214,5.55,0.8,5.6073612332,0.0,0.0,0.0,5.55,0.8,5.6073612332
2021-03-11 03:30:00,7.22576,1.32168,7.3456412654,0.9657600000000001,0.28168000000000004,1.006,6.26,1.04,6.3458017618,5.01,0.49,5.0339050448,0.0,0.0,0.0,5.01,0.49,5.0339050448
2021-03-11 04:00:00,6.91544,1.29992,7.0365547251,1.16544,0.33992000000000006,1.214,5.75,0.96,5.8295883217,4.76,0.51,4.7872434657,0.0,0.0,0.0,4.76,0.51,4.7872434657
2021-03-11 04:30:00,6.85432,1.29376,6.9753507152,1.14432,0.33376,1.192,5.71,0.96,5.7901381676,4.5,0.54,4.5322841923,0.0,0.0,0.0,4.5,0.54,4.5322841923
2021-03-11 05:00:00,6.92584,1.30712,7.0481077177,1.15584,0.33712000000000003,1.204,5.77,0.97,5.8509657323,4.21,0.71,4.2694496132,0.0,0.0,0.0,4.21,0.71,4.2694496132
2021-03-11 05:30:00,7.31576,1.3666800000000001,7.4423221242,1.08576,0.31668,1.131,6.23,1.05,6.3178635629,4.71,0.47000000000000003,4.7333920184,0.0,0.0,0.0,4.71,0.47000000000000003,4.7333920184
2021-03-11 06:00:00,7.72512,1.5481600000000002,7.8787231453,0.88512,0.25816,0.922,6.84,1.29,6.9605818722,4.99,0.45,5.0102494948,0.0,0.0,0.0,4.99,0.45,5.0102494948
2021-03-11 06:30:00,8.69944,1.40192,8.8116761175,0.5894400000000001,0.17192000000000002,0.614,8.11,1.23,8.2027434435,6.01,0.78,6.0604042769,0.0,0.0,0.0,6.01,0.78,6.0604042769
2021-03-11 07:00:00,9.3712,1.6416,9.5138972036,0.9312,0.2716,0.97,8.44,1.37,8.5504678235,6.86,1.04,6.9383859795,0.0,0.0,0.0,6.86,1.04,6.9383859795
2021-03-11 07:30:00,10.41752,1.7663600000000002,10.5662079574,0.70752,0.20636000000000002,0.737,9.71,1.56,9.8345157481,7.14,1.08,7.2212187337,0.0,0.0,0.0,7.14,1.08,7.2212187337
2021-03-11 08:00:00,10.93088,1.50984,11.0346614991,0.65088,0.18984,0.678,10.28,1.32,10.3644006098,7.13,1.06,7.2083631984,0.0,0.0,0.0,7.13,1.06,7.2083631984
2021-03-11 08:30:00,11.4068,1.8674,11.5586447735,0.6768000000000001,0.19740000000000002,0.705,10.73,1.67,10.8591804479,7.06,1.06,7.1391315999,0.0,0.0,0.0,7.06,1.06,7.1391315999
2021-03-11 09:00:00,10.7904,2.2172,11.0158389603,1.1904,0.3472,1.24,9.6,1.87,9.7804345507,6.934,1.207,7.0382671873,0.024,0.007,0.025,6.91,1.2,7.0134228448
2021-03-11 09:30:00,10.53144,2.33792,10.7878217635,1.26144,0.36792,1.314,9.27,1.97,9.4770142978,7.08592,1.26756,7.1984005585,0.025920000000000002,0.007560000000000001,0.027,7.06,1.26,7.1715549221
2021-03-11 10:00:00,10.3944,2.4992,10.690629167600001,1.5744,0.4592,1.6400000000000001,8.82,2.04,9.0528448567,7.0288,1.2984,7.1477179575,0.028800000000000003,0.008400000000000001,0.03,7.0,1.29,7.117871873
2021-03-11 10:30:00,10.11728,2.63504,10.4547974825,1.45728,0.42504000000000003,1.518,8.66,2.21,8.9375444055,6.9374400000000005,1.33092,7.0639522790000004,0.03744,0.010920000000000001,0.039,6.9,1.32,7.0251263334
2021-03-11 11:00:00,10.058,2.974,10.4884717667,1.968,0.5740000000000001,2.05,8.09,2.4,8.4384892013,6.75896,1.3342800000000001,6.8894008012,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.71,1.32,6.8386036586
2021-03-11 11:30:00,10.04224,2.81732,10.4299509203,1.84224,0.53732,1.919,8.2,2.2800000000000002,8.5110751377,6.66416,1.26288,6.7827645101,0.044160000000000005,0.01288,0.046,6.62,1.25,6.7369800356
2021-03-11 12:00:00,9.60192,2.89556,10.0290146774,2.04192,0.5955600000000001,2.127,7.5600000000000005,2.3,7.9021262961000005,6.30664,1.21652,6.4228988004,0.05664,0.01652,0.059000000000000004,6.25,1.2,6.3641574462
2021-03-11 12:30:00,10.26888,2.81384,10.6474218476,1.8988800000000001,0.55384,1.978,8.37,2.26,8.669746247700001,6.27224,1.09232,6.3666441396,0.04224000000000001,0.012320000000000001,0.044,6.23,1.08,6.3229186299
2021-03-11 13:00:00,10.35056,2.82308,10.728647305199999,1.69056,0.49308,1.7610000000000001,8.66,2.33,8.967970785,6.38112,1.12616,6.479732155,0.021120000000000003,0.0061600000000000005,0.022,6.36,1.12,6.4578634238
2021-03-11 13:30:00,10.39752,2.72636,10.7490213973,1.6675200000000001,0.48636,1.737,8.73,2.24,9.0127964584,6.0932,1.1326,6.1975696043,0.0432,0.0126,0.045,6.05,1.12,6.1527961123
2021-03-11 14:00:00,9.965440000000001,2.66492,10.3156091919,1.5254400000000001,0.44492000000000004,1.589,8.44,2.22,8.7270842783,6.6128800000000005,1.14084,6.7105661311,0.00288,0.00084,0.003,6.61,1.1400000000000001,6.7075852585
2021-03-11 14:30:00,10.624,2.452,10.9032875776,1.104,0.322,1.15,9.52,2.13,9.7553728786,7.40288,1.23084,7.5045052735,0.00288,0.00084,0.003,7.4,1.23,7.5015265113
2021-03-11 15:00:00,10.50912,2.50516,10.8035841182,1.14912,0.33516,1.197,9.36,2.17,9.608251662,7.28576,1.2616800000000001,7.3941960482999995,0.00576,0.00168,0.006,7.28,1.26,7.3882338891
2021-03-11 15:30:00,10.29584,2.53212,10.602638964,1.51584,0.44212,1.579,8.78,2.09,9.0253254789,7.15304,1.26672,7.2643348491,0.02304,0.00672,0.024,7.13,1.26,7.2404765037
2021-03-11 16:00:00,10.67264,2.20452,10.897942604,1.35264,0.39452000000000004,1.409,9.32,1.81,9.4941297653,7.3448,1.1614,7.436056549,0.0048000000000000004,0.0014,0.005,7.34,1.16,7.4310968235
2021-03-11 16:30:00,11.4148,2.0114,11.5906595585,0.9648,0.28140000000000004,1.005,10.45,1.73,10.5922330035,7.73288,1.16084,7.8195257273,0.00288,0.00084,0.003,7.73,1.16,7.8165529487
2021-03-11 17:00:00,11.8528,1.8604,11.9979146521,1.1328,0.3304,1.18,10.72,1.53,10.8286333394,7.96576,1.05168,8.0348841435,0.00576,0.00168,0.006,7.96,1.05,8.0289538546
2021-03-11 17:30:00,11.87776,1.76768,12.0085750695,1.1577600000000001,0.33768000000000004,1.206,10.72,1.43,10.8149572352,7.7828800000000005,0.9308400000000001,7.8383470324,0.00288,0.00084,0.003,7.78,0.93,7.8353876739
2021-03-11 18:00:00,12.05664,1.72652,12.1796321537,1.01664,0.29652,1.059,11.04,1.43,11.132227989,7.92,0.96,7.9779696665,0.0,0.0,0.0,7.92,0.96,7.9779696665
2021-03-11 18:30:00,11.95504,1.70272,12.0756878396,0.9350400000000001,0.27272,0.974,11.02,1.43,11.1123939815,8.29,0.91,8.3397961606,0.0,0.0,0.0,8.29,0.91,8.3397961606
2021-03-11 19:00:00,12.24656,1.70608,12.3648267598,0.9465600000000001,0.27608000000000005,0.986,11.3,1.43,11.3901229142,8.08,0.85,8.1245861433,0.0,0.0,0.0,8.08,0.85,8.1245861433
2021-03-11 19:30:00,11.74984,1.42412,11.835829409,0.9398400000000001,0.27412000000000003,0.979,10.81,1.15,10.8709981142,8.06,0.91,8.1112082947,0.0,0.0,0.0,8.06,0.91,8.1112082947
2021-03-11 20:00:00,11.21408,1.4524400000000002,11.3077483258,0.93408,0.27244,0.973,10.28,1.18,10.347502114,7.92,0.91,7.972107626,0.0,0.0,0.0,7.92,0.91,7.972107626
2021-03-11 20:30:00,10.74736,1.45048,10.8447977943,0.9273600000000001,0.27048,0.966,9.82,1.18,9.8906420418,7.47,0.79,7.5116576067,0.0,0.0,0.0,7.47,0.79,7.5116576067
2021-03-11 21:00:00,10.08312,1.25216,10.1605715194,0.9331200000000001,0.27216,0.972,9.15,0.98,9.2023312264,7.24,0.77,7.2808309965,0.0,0.0,0.0,7.24,0.77,7.2808309965
2021-03-11 21:30:00,9.54392,1.20656,9.6198854463,0.9139200000000001,0.26656,0.9520000000000001,8.63,0.9400000000000001,8.6810425641,6.96,0.8200000000000001,7.0081381265,0.0,0.0,0.0,6.96,0.8200000000000001,7.0081381265
2021-03-11 22:00:00,9.06984,1.25912,9.1568215446,0.81984,0.23912000000000003,0.854,8.25,1.02,8.3128154075,6.57,0.71,6.6082524165,0.0,0.0,0.0,6.57,0.71,6.6082524165
2021-03-11 22:30:00,8.34456,1.03508,8.4085118897,1.11456,0.32508000000000004,1.161,7.23,0.71,7.264778042,6.23,0.71,6.2703269452,0.0,0.0,0.0,6.23,0.71,6.2703269452
2021-03-11 23:00:00,7.68544,1.05492,7.757502446,1.04544,0.30492,1.089,6.64,0.75,6.6822226841,5.55,0.61,5.5834218898,0.0,0.0,0.0,5.55,0.61,5.5834218898
2021-03-11 23:30:00,7.23352,1.07436,7.3128695462,1.04352,0.30436,1.087,6.19,0.77,6.2377079124,5.32,0.66,5.3607835248,0.0,0.0,0.0,5.32,0.66,5.3607835248
2021-03-12 00:00:00,6.942,1.101,7.0287669616,1.032,0.301,1.075,5.91,0.8,5.9638997309,5.18,0.71,5.2284318873,0.0,0.0,0.0,5.18,0.71,5.2284318873
2021-03-12 00:30:00,6.965920000000001,1.01756,7.0398487058,0.9859200000000001,0.28756000000000004,1.027,5.98,0.73,6.0243920855,5.3,0.75,5.352803004,0.0,0.0,0.0,5.3,0.75,5.352803004
2021-03-12 01:00:00,7.6292,0.9656,7.6900634588,0.9792000000000001,0.2856,1.02,6.65,0.68,6.6846765068,5.53,0.6900000000000001,5.5728807631,0.0,0.0,0.0,5.53,0.6900000000000001,5.5728807631
2021-03-12 01:30:00,7.71424,1.00832,7.7798591247,0.9542400000000001,0.27832,0.994,6.76,0.73,6.7993014347,5.39,0.6900000000000001,5.4339856459,0.0,0.0,0.0,5.39,0.6900000000000001,5.4339856459
2021-03-12 02:00:00,7.53112,1.01616,7.5993650787,0.9811200000000001,0.28616,1.022,6.55,0.73,6.5905538462,5.31,0.65,5.3496355016,0.0,0.0,0.0,5.31,0.65,5.3496355016
2021-03-12 02:30:00,7.3496,0.9728,7.4137008302,0.9696,0.2828,1.01,6.38,0.6900000000000001,6.4172034408,5.25,0.61,5.2853192903,0.0,0.0,0.0,5.25,0.61,5.2853192903
2021-03-12 03:00:00,7.35208,1.07644,7.4304645481,0.9820800000000001,0.28644000000000003,1.023,6.37,0.79,6.418800511,5.01,0.55,5.0400992054,0.0,0.0,0.0,5.01,0.55,5.0400992054
2021-03-12 03:30:00,7.32808,1.25444,7.4346739135,0.83808,0.24444000000000002,0.873,6.49,1.01,6.5681199745,5.28,0.67,5.3223397111,0.0,0.0,0.0,5.28,0.67,5.3223397111
2021-03-12 04:00:00,7.20144,1.27292,7.3130748253,0.90144,0.26292000000000004,0.9390000000000001,6.3,1.01,6.3804466928,5.28,0.65,5.3198590207,0.0,0.0,0.0,5.28,0.65,5.3198590207
2021-03-12 04:30:00,7.128,1.234,7.2340265413000004,1.008,0.294,1.05,6.12,0.9400000000000001,6.1917687295,5.14,0.65,5.1809362088,0.0,0.0,0.0,5.14,0.65,5.1809362088
2021-03-12 05:00:00,7.15776,1.22268,7.2614375023,1.03776,0.30268,1.081,6.12,0.92,6.1887640123,4.94,0.65,4.9825796532,0.0,0.0,0.0,4.94,0.65,4.9825796532
2021-03-12 05:30:00,7.43368,1.20024,7.5299518192,1.06368,0.31024,1.108,6.37,0.89,6.431873755,5.13,0.65,5.1710153742,0.0,0.0,0.0,5.13,0.65,5.1710153742
2021-03-12 06:00:00,7.51352,1.16436,7.6032043903,1.04352,0.30436,1.087,6.47,0.86,6.5269058519000005,5.17,0.63,5.2082434659,0.0,0.0,0.0,5.17,0.63,5.2082434659
2021-03-12 06:30:00,8.52128,1.56204,8.6632662316,1.00128,0.29204,1.043,7.52,1.27,7.6264867403,5.63,0.78,5.6837751539,0.0,0.0,0.0,5.63,0.78,5.6837751539
2021-03-12 07:00:00,9.61656,1.71608,9.7684777115,0.9465600000000001,0.27608000000000005,0.986,8.67,1.44,8.7887712452,6.33,1.0,6.4085021651,0.0,0.0,0.0,6.33,1.0,6.4085021651
2021-03-12 07:30:00,11.05272,1.84496,11.2056457556,0.9427200000000001,0.27496000000000004,0.982,10.11,1.57,10.2311778403,6.92,0.98,6.9890485762,0.0,0.0,0.0,6.92,0.98,6.9890485762
2021-03-12 08:00:00,11.47112,2.11616,11.6646786154,0.9811200000000001,0.28616,1.022,10.49,1.83,10.6484271139,7.22,1.15,7.3110122418,0.0,0.0,0.0,7.22,1.15,7.3110122418
2021-03-12 08:30:00,11.66176,2.39968,11.9060955145,1.06176,0.30968,1.106,10.6,2.09,10.8040779338,7.45192,1.36056,7.5751062831,0.0019200000000000003,0.0005600000000000001,0.002,7.45,1.3599999999999999,7.5731169277
2021-03-12 09:00:00,11.518,2.529,11.7923774109,1.1280000000000001,0.329,1.175,10.39,2.2,10.6203625174,7.43096,1.20028,7.5272729856,0.0009600000000000001,0.00028000000000000003,0.001,7.43,1.2,7.5262806219
2021-03-12 09:30:00,11.21752,2.66636,11.5300577015,1.42752,0.41636,1.487,9.79,2.25,10.0452277227,7.2943999999999996,1.2642,7.4031394016,0.014400000000000001,0.004200000000000001,0.015,7.28,1.26,7.3882338891
2021-03-12 10:00:00,10.9164,2.6552,11.234672936900001,1.7664,0.5152,1.8399999999999999,9.15,2.14,9.3969197081,7.25016,1.21588,7.3514069538,0.02016,0.005880000000000001,0.021,7.23,1.21,7.3305525031
2021-03-12 10:30:00,10.40456,2.57508,10.7184843052,2.07456,0.6050800000000001,2.161,8.33,1.97,8.5597780345,6.82784,1.25812,6.942785104,0.027840000000000004,0.00812,0.029,6.8,1.25,6.9139352036
2021-03-12 11:00:00,10.254,2.537,10.5631853624,1.944,0.5670000000000001,2.025,8.31,1.97,8.5403161534,6.95456,1.23008,7.0625067504,0.03456,0.01008,0.036000000000000004,6.92,1.22,7.0267204299
2021-03-12 11:30:00,9.99224,2.81732,10.3818183475,2.56224,0.7473200000000001,2.669,7.43,2.07,7.7129631141,6.859360000000001,1.30148,6.9817383079,0.039360000000000006,0.01148,0.041,6.82,1.29,6.9409293326
2021-03-12 12:00:00,10.19968,2.84824,10.5898981676,2.59968,0.75824,2.708,7.6,2.09,7.8821380348000005,6.77552,1.30036,6.8991743999,0.03552,0.010360000000000001,0.037,6.74,1.29,6.8623392513
2021-03-12 12:30:00,9.8992,2.8006,10.2877364371,2.5392,0.7406,2.645,7.36,2.06,7.6428528705000005,6.63032,1.25176,6.7474473988,0.04032,0.011760000000000001,0.042,6.59,1.24,6.7056468741
2021-03-12 13:00:00,10.05824,2.69532,10.4131139339,2.17824,0.6353200000000001,2.269,7.88,2.06,8.1448143011,6.53704,1.17372,6.6415744067,0.047040000000000005,0.013720000000000001,0.049,6.49,1.16,6.5928521901
2021-03-12 13:30:00,9.47064,2.67352,9.8407688318,2.24064,0.6535200000000001,2.334,7.23,2.02,7.5068835078,6.1928,1.1254,6.2942272758,0.0528,0.0154,0.055,6.14,1.11,6.2395272257
2021-03-12 14:00:00,9.30888,2.42384,9.6192643794,2.13888,0.6238400000000001,2.228,7.17,1.8,7.3924894318,6.08992,1.03456,6.1771708735,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.04,1.02,6.1255203861
2021-03-12 14:30:00,9.45456,2.26508,9.7221032807,1.59456,0.46508000000000005,1.661,7.86,1.8,8.0634731971,6.35536,1.02448,6.4374032032,0.015360000000000002,0.0044800000000000005,0.016,6.34,1.02,6.4215262983
2021-03-12 15:00:00,9.34856,2.49208,9.6750212816,1.8585600000000002,0.54208,1.936,7.49,1.9500000000000002,7.7396769958,6.11016,0.9658800000000001,6.1860309893,0.02016,0.005880000000000001,0.021,6.09,0.96,6.1652007267
2021-03-12 15:30:00,9.17504,2.34772,9.4706466622,1.7750400000000002,0.5177200000000001,1.849,7.4,1.83,7.6229193883,6.35288,0.98084,6.4281514761,0.00288,0.00084,0.003,6.35,0.98,6.4251770404
2021-03-12 16:00:00,9.599920000000001,2.13456,9.8343688359,1.4899200000000001,0.43456000000000006,1.552,8.11,1.7000000000000002,8.2862597111,6.47248,0.8936400000000001,6.5338801489,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.46,0.89,6.5210198589
2021-03-12 16:30:00,10.20472,1.98596,10.3961698428,1.25472,0.36596,1.307,8.95,1.62,9.0954329199,6.79768,0.9522400000000001,6.8640523308,0.007680000000000001,0.0022400000000000002,0.008,6.79,0.9500000000000001,6.856135938
2021-03-12 17:00:00,11.25672,1.71696,11.3869090099,1.08672,0.31696,1.1320000000000001,10.17,1.4,10.2659096041,7.47,0.88,7.5216554029000005,0.0,0.0,0.0,7.47,0.88,7.5216554029000005
2021-03-12 17:30:00,11.63128,1.41204,11.7166774898,1.00128,0.29204,1.043,10.63,1.12,10.6888399745,7.77,0.98,7.8315579548,0.0,0.0,0.0,7.77,0.98,7.8315579548
2021-03-12 18:00:00,11.50216,1.44188,11.5921828229,0.9321600000000001,0.27188,0.971,10.57,1.17,10.6345568784,7.85,0.93,7.9048972163,0.0,0.0,0.0,7.85,0.93,7.9048972163
2021-03-12 18:30:00,11.73056,1.39808,11.813579711500001,0.8505600000000001,0.24808000000000002,0.886,10.88,1.15,10.9406078442,7.74,0.92,7.79448523,0.0,0.0,0.0,7.74,0.92,7.79448523
2021-03-12 19:00:00,11.97536,1.04448,12.0208230001,0.49536,0.14448000000000003,0.516,11.48,0.9,11.5152247047,7.79,0.81,7.8319984678,0.0,0.0,0.0,7.79,0.81,7.8319984678
2021-03-12 19:30:00,11.49344,0.5689200000000001,11.5075120248,0.37344000000000005,0.10892,0.389,11.12,0.46,11.1295103217,7.93,0.93,7.9843471868,0.0,0.0,0.0,7.93,0.93,7.9843471868
2021-03-12 20:00:00,10.6572,1.3096,10.737362991,1.2671999999999999,0.36960000000000004,1.32,9.39,0.9400000000000001,9.4369327644,7.64,0.88,7.6905136369000004,0.0,0.0,0.0,7.64,0.88,7.6905136369000004
2021-03-12 20:30:00,10.09608,1.31844,10.1818031507,1.12608,0.32844,1.173,8.97,0.99,9.0244667432,7.26,0.78,7.3017806048,0.0,0.0,0.0,7.26,0.78,7.3017806048
2021-03-12 21:00:00,9.64064,1.20352,9.7154721965,1.04064,0.30352,1.084,8.6,0.9,8.6469647854,6.86,0.67,6.8926410033,0.0,0.0,0.0,6.86,0.67,6.8926410033
2021-03-12 21:30:00,9.42448,1.29464,9.5129867024,1.04448,0.30464,1.088,8.38,0.99,8.4382758903,6.69,0.75,6.7319090903,0.0,0.0,0.0,6.69,0.75,6.7319090903
2021-03-12 22:00:00,8.85632,1.24476,8.9433680121,0.9763200000000001,0.28476,1.017,7.88,0.96,7.9382617745,6.4,0.75,6.4437954654,0.0,0.0,0.0,6.4,0.75,6.4437954654
2021-03-12 22:30:00,8.56256,0.9990800000000001,8.6206493143,0.92256,0.26908000000000004,0.961,7.64,0.73,7.6747964142,5.93,0.63,5.9633715296,0.0,0.0,0.0,5.93,0.63,5.9633715296
2021-03-12 23:00:00,8.15176,1.18468,8.2373938719,0.94176,0.27468000000000004,0.981,7.21,0.91,7.2672002862,5.57,0.66,5.6089660366,0.0,0.0,0.0,5.57,0.66,5.6089660366
2021-03-12 23:30:00,7.44136,1.2574800000000002,7.5468599165,1.19136,0.34748,1.241,6.25,0.91,6.3159005692,5.42,0.73,5.4689395681,0.0,0.0,0.0,5.42,0.73,5.4689395681
2021-03-13 00:00:00,7.13304,1.09172,7.2161009001,1.10304,0.32172,1.149,6.03,0.77,6.0789637275,5.06,0.66,5.1028619421,0.0,0.0,0.0,5.06,0.66,5.1028619421
2021-03-13 00:30:00,7.1860800000000005,1.18344,7.282875531,1.00608,0.29344000000000003,1.048,6.18,0.89,6.2437568818999996,4.93,0.62,4.9688328609,0.0,0.0,0.0,4.93,0.62,4.9688328609
2021-03-13 01:00:00,7.81456,1.06008,7.8861345157,0.9945600000000001,0.29008,1.036,6.82,0.77,6.8633300955,5.53,0.6900000000000001,5.5728807631,0.0,0.0,0.0,5.53,0.6900000000000001,5.5728807631
2021-03-13 01:30:00,8.11904,1.32972,8.2272088706,0.9590400000000001,0.27972,0.999,7.16,1.05,7.2365806843,5.65,0.73,5.6969641038,0.0,0.0,0.0,5.65,0.73,5.6969641038
2021-03-13 02:00:00,7.94784,1.36812,8.0647326676,0.98784,0.28812000000000004,1.029,6.96,1.08,7.0432946836,5.53,0.65,5.5680696835,0.0,0.0,0.0,5.53,0.65,5.5680696835
2021-03-13 02:30:00,7.80992,1.37456,7.9299599999,1.00992,0.29456000000000004,1.052,6.8,1.08,6.8852305699,5.39,0.65,5.4290514825,0.0,0.0,0.0,5.39,0.65,5.4290514825
2021-03-13 03:00:00,7.4776,1.1368,7.5635187578,1.0176,0.2968,1.06,6.46,0.84,6.5143840845,5.41,0.71,5.4563907485,0.0,0.0,0.0,5.41,0.71,5.4563907485
2021-03-13 03:30:00,7.29624,1.08932,7.3771089324,1.02624,0.29932000000000003,1.069,6.27,0.79,6.3195727704,5.36,0.71,5.4068197677,0.0,0.0,0.0,5.36,0.71,5.4068197677
2021-03-13 04:00:00,7.34984,1.14412,7.4383572514,0.9398400000000001,0.27412000000000003,0.979,6.41,0.87,6.4687711352,5.24,0.6900000000000001,5.2852341481,0.0,0.0,0.0,5.24,0.6900000000000001,5.2852341481
2021-03-13 04:30:00,7.10848,1.18164,7.2060225506,1.06848,0.31164000000000003,1.113,6.04,0.87,6.1023356184,4.99,0.6900000000000001,5.0374795285,0.0,0.0,0.0,4.99,0.6900000000000001,5.0374795285
2021-03-13 05:00:00,6.96248,1.10864,7.0501922243,1.0924800000000001,0.31864000000000003,1.138,5.87,0.79,5.9229215764,5.02,0.6900000000000001,5.067198437,0.0,0.0,0.0,5.02,0.6900000000000001,5.067198437
2021-03-13 05:30:00,6.92968,0.9282400000000001,6.9915730991,1.15968,0.33824000000000004,1.208,5.77,0.59,5.8000862063,5.11,0.71,5.1590890669,0.0,0.0,0.0,5.11,0.71,5.1590890669
2021-03-13 06:00:00,6.78768,0.8622400000000001,6.8422260705,1.20768,0.35224000000000005,1.258,5.58,0.51,5.6032579809000005,5.0,0.68,5.046028141,0.0,0.0,0.0,5.0,0.68,5.046028141
2021-03-13 06:30:00,6.8441600000000005,0.77788,6.8882235301,1.12416,0.32788,1.171,5.72,0.45,5.7376737446,5.22,0.72,5.2694212206,0.0,0.0,0.0,5.22,0.72,5.2694212206
2021-03-13 07:00:00,7.10704,0.86872,7.1599365919,1.12704,0.32872,1.174,5.98,0.54,6.0043317696,5.35,0.79,5.4080125739,0.0,0.0,0.0,5.35,0.79,5.4080125739
2021-03-13 07:30:00,7.63208,0.8814400000000001,7.6828107877,1.10208,0.32144,1.148,6.53,0.56,6.5539682636,5.47096,0.7902800000000001,5.5277432828,0.0009600000000000001,0.00028000000000000003,0.001,5.47,0.79,5.5267531155
2021-03-13 08:00:00,8.10648,0.9056400000000001,8.1569112904,1.11648,0.32564000000000004,1.163,6.99,0.58,7.0140216709,6.0048,0.8514,6.0648582011,0.0048000000000000004,0.0014,0.005,6.0,0.85,6.0599092402
2021-03-13 08:30:00,8.53024,0.9963200000000001,8.5882272909,1.29024,0.37632000000000004,1.344,7.24,0.62,7.266498469,6.3648,0.9814,6.4400174689,0.0048000000000000004,0.0014,0.005,6.36,0.98,6.4350602173
2021-03-13 09:00:00,8.78616,1.39388,8.89603895,1.79616,0.52388,1.871,6.99,0.87,7.0439335602,5.954,0.877,6.0182426837,0.024,0.007,0.025,5.93,0.87,5.9934797906
2021-03-13 09:30:00,8.81384,1.59112,8.9563071854,1.9238400000000002,0.5611200000000001,2.004,6.89,1.03,6.9665629976000005,6.42456,1.08008,6.514717492,0.03456,0.01008,0.036000000000000004,6.39,1.07,6.4789659669
2021-03-13 10:00:00,8.666080000000001,1.6384400000000001,8.8196047644,2.08608,0.6084400000000001,2.173,6.58,1.03,6.6601276264,6.35456,1.02008,6.4359145426,0.03456,0.01008,0.036000000000000004,6.32,1.01,6.4001953095
2021-03-13 10:30:00,8.78048,1.75264,8.9536906357,2.34048,0.68264,2.438,6.44,1.07,6.5282846139,6.28896,1.00428,6.3686416291,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.24,0.99,6.3180455839
2021-03-13 11:00:00,8.51984,1.79412,8.7066951365,2.37984,0.6941200000000001,2.479,6.14,1.1,6.2377560068,5.85624,0.9593200000000001,5.9342937069,0.06624000000000001,0.01932,0.069,5.79,0.9400000000000001,5.8658077023
2021-03-13 11:30:00,8.05352,1.67436,8.225731931,2.48352,0.72436,2.5869999999999997,5.57,0.9500000000000001,5.6504336117000005,5.70048,0.8576400000000001,5.7646351663,0.060480000000000006,0.017640000000000003,0.063,5.64,0.84,5.7022100978
2021-03-13 12:00:00,8.5152,1.3886,8.6276787724,1.9152,0.5586,1.995,6.6,0.8300000000000001,6.6519846662,5.7788,0.7684000000000001,5.8296627690000005,0.028800000000000003,0.008400000000000001,0.03,5.75,0.76,5.8000086207
2021-03-13 12:30:00,8.52712,1.56416,8.6693928276,2.27712,0.6641600000000001,2.372,6.25,0.9,6.3144675152,5.71008,0.8304400000000001,5.7701511419,0.07008,0.020440000000000003,0.073,5.64,0.81,5.6978680223
2021-03-13 13:00:00,8.27992,1.61456,8.4358686097,2.44992,0.7145600000000001,2.552,5.83,0.9,5.899059247,5.582,0.851,5.6464967015,0.07200000000000001,0.021,0.075,5.51,0.8300000000000001,5.5721629553
2021-03-13 13:30:00,8.17536,1.44948,8.3028611575,2.29536,0.6694800000000001,2.391,5.88,0.78,5.9315090829,5.56664,0.7665200000000001,5.6191666464,0.05664,0.01652,0.059000000000000004,5.51,0.75,5.5608092936
2021-03-13 14:00:00,7.83392,1.5765600000000002,7.9909851708,2.35392,0.6865600000000001,2.452,5.48,0.89,5.5518015094,5.21896,0.71428,5.2676123054,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.17,0.7000000000000001,5.2171735643
2021-03-13 14:30:00,8.24344,1.12392,8.3197054756,1.45344,0.42392,1.514,6.79,0.7000000000000001,6.8259871081,5.79576,0.74168,5.8430234639,0.00576,0.00168,0.006,5.79,0.74,5.8370968812
2021-03-13 15:00:00,8.18544,1.24492,8.2795684549,1.76544,0.51492,1.839,6.42,0.73,6.4613698238,5.76304,0.8067200000000001,5.8192290898,0.02304,0.00672,0.024,5.74,0.8,5.7954809982
2021-03-13 15:30:00,7.7664,1.3152,7.8769740383,2.0064,0.5852,2.09,5.76,0.73,5.8060744053,5.65936,0.8114800000000001,5.71724194,0.039360000000000006,0.01148,0.041,5.62,0.8,5.676653944
2021-03-13 16:00:00,8.08424,1.15832,8.1668011853,1.6742400000000002,0.48832000000000003,1.744,6.41,0.67,6.4449204805,6.24824,0.8453200000000001,6.3051620915,0.018240000000000003,0.00532,0.019,6.23,0.84,6.2863741537
2021-03-13 16:30:00,8.256,1.1280000000000001,8.3327018427,1.776,0.518,1.85,6.48,0.61,6.5086480931,6.11016,0.79588,6.1617757343,0.02016,0.005880000000000001,0.021,6.09,0.79,6.1410259729
2021-03-13 17:00:00,8.81448,0.93464,8.8638935914,1.52448,0.44464000000000004,1.588,7.29,0.49,7.306449206,6.2796,0.6528,6.3134399498,0.009600000000000001,0.0028,0.01,6.27,0.65,6.3036021448
2021-03-13 17:30:00,9.30616,0.7438800000000001,9.3358433684,1.31616,0.38388000000000005,1.371,7.99,0.36,7.9981060258,6.57288,0.70084,6.610138289,0.00288,0.00084,0.003,6.57,0.7000000000000001,6.6071854825
2021-03-13 18:00:00,9.87808,0.79944,9.9103768243,1.19808,0.34944000000000003,1.248,8.68,0.45,8.6916569191,7.20096,0.73028,7.2378956748,0.0009600000000000001,0.00028000000000000003,0.001,7.2,0.73,7.236912325
2021-03-13 18:30:00,10.172,0.881,10.210080558,1.272,0.371,1.325,8.9,0.51,8.9146003836,7.59,0.81,7.6330989774999995,0.0,0.0,0.0,7.59,0.81,7.6330989774999995
2021-03-13 19:00:00,10.71744,0.8209200000000001,10.7488338809,1.23744,0.36092,1.289,9.48,0.46,9.491153776,7.69,0.6900000000000001,7.7208937307,0.0,0.0,0.0,7.69,0.6900000000000001,7.7208937307
2021-03-13 19:30:00,10.41504,0.7827200000000001,10.4444104094,1.17504,0.34272,1.224,9.24,0.44,9.2504702583,7.64,0.74,7.6757540346,0.0,0.0,0.0,7.64,0.74,7.6757540346
2021-03-13 20:00:00,9.81872,0.84796,9.855267556,1.15872,0.33796000000000004,1.207,8.66,0.51,8.6750043228,7.6,0.84,7.6462801413,0.0,0.0,0.0,7.6,0.84,7.6462801413
2021-03-13 20:30:00,9.3516,0.8188000000000001,9.3873774826,1.1616,0.3388,1.21,8.19,0.48,8.204053876,7.06,0.72,7.0966189133,0.0,0.0,0.0,7.06,0.72,7.0966189133
2021-03-13 21:00:00,8.850480000000001,0.6426400000000001,8.8737806148,1.14048,0.33264000000000005,1.188,7.71,0.31,7.7162296493,6.85,0.72,6.8877354769,0.0,0.0,0.0,6.85,0.72,6.8877354769
2021-03-13 21:30:00,8.1776,0.5118,8.1936000024,1.1376,0.33180000000000004,1.185,7.04,0.18,7.0423007604,6.63,0.72,6.6689804318,0.0,0.0,0.0,6.63,0.72,6.6689804318
2021-03-13 22:00:00,7.88392,0.5765600000000001,7.9049741303,1.15392,0.33656,1.202,6.73,0.24,6.7342779865,6.46,0.72,6.5,0.0,0.0,0.0,6.46,0.72,6.5
2021-03-13 22:30:00,7.27448,0.31964000000000004,7.2814990902,1.16448,0.33964000000000005,1.213,6.11,-0.02,6.1100327331,5.95,0.64,5.9843211812,0.0,0.0,0.0,5.95,0.64,5.9843211812
2021-03-13 23:00:00,6.8704,0.0172,6.87042153,1.1904,0.3472,1.24,5.68,-0.33,5.6895781917,5.47,0.58,5.5006635963,0.0,0.0,0.0,5.47,0.58,5.5006635963
2021-03-13 23:30:00,6.4005600000000005,0.10308,6.4013899897,1.21056,0.35308,1.2610000000000001,5.19,-0.25,5.1960177059,5.16,0.63,5.1983170353,0.0,0.0,0.0,5.16,0.63,5.1983170353
2021-03-14 00:00:00,6.09296,0.17128000000000002,6.0953669619,1.27296,0.37128000000000005,1.326,4.82,-0.2,4.8241475931,4.78,0.54,4.8104053883,0.0,0.0,0.0,4.78,0.54,4.8104053883
2021-03-14 00:30:00,6.16544,0.06492,6.1657817834,1.28544,0.37492000000000003,1.339,4.88,-0.31,4.8898363981,4.64,0.54,4.6713167309,0.0,0.0,0.0,4.64,0.54,4.6713167309
2021-03-14 01:00:00,6.7068,0.2124,6.7101624421,1.2768,0.3724,1.33,5.43,-0.16,5.432356763,5.29,0.67,5.3322603087000005,0.0,0.0,0.0,5.29,0.67,5.3322603087000005
2021-03-14 01:30:00,6.78664,0.6265200000000001,6.8154977661,1.25664,0.36652,1.309,5.53,0.26,5.5361087417,5.38,0.67,5.4215588164,0.0,0.0,0.0,5.38,0.67,5.4215588164
2021-03-14 02:00:00,6.56304,0.6367200000000001,6.5938536835,1.2230400000000001,0.35672000000000004,1.274,5.34,0.28,5.3473357852,5.33,0.65,5.3694878713,0.0,0.0,0.0,5.33,0.65,5.3694878713
2021-03-14 02:30:00,6.4464,0.6502,6.4791074231,1.1664,0.3402,1.215,5.28,0.31,5.2890925498,4.95,0.5700000000000001,4.982710106,0.0,0.0,0.0,4.95,0.5700000000000001,4.982710106
2021-03-14 03:00:00,6.27432,0.55376,6.2987095186,1.14432,0.33376,1.192,5.13,0.22,5.134715182,4.6,0.26,4.6073419669,0.0,0.0,0.0,4.6,0.26,4.6073419669
2021-03-14 03:30:00,6.11816,0.50488,6.1389563934,1.14816,0.33488,1.196,4.97,0.17,4.9729065947,4.47,0.23,4.4759133146,0.0,0.0,0.0,4.47,0.23,4.4759133146
2021-03-14 04:00:00,5.93832,0.6007600000000001,5.9686310826,1.16832,0.34076,1.217,4.77,0.26,4.7770806985,4.36,0.23,4.3660622991,0.0,0.0,0.0,4.36,0.23,4.3660622991
2021-03-14 04:30:00,5.85024,0.6013200000000001,5.881062302,1.17024,0.34132,1.219,4.68,0.26,4.6872166581,4.04,-0.04,4.0401980149,0.0,0.0,0.0,4.04,-0.04,4.0401980149
