Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-14 05:00:00,5.66064,0.59852,5.6921939004,1.16064,0.33852000000000004,1.209,4.5,0.26,4.507504853,3.7,-0.23,3.7071417561,0.0,0.0,0.0,3.7,-0.23,3.7071417561
2021-03-14 05:30:00,5.55656,0.69608,5.5999898571,1.18656,0.34608000000000005,1.236,4.37,0.35000000000000003,4.3839936131,3.45,-0.23,3.457658167,0.0,0.0,0.0,3.45,-0.23,3.457658167
2021-03-14 06:00:00,5.6532,0.6326,5.6884842445,1.2432,0.36260000000000003,1.295,4.41,0.27,4.4182575751,3.38,-0.23,3.3878164058999998,0.0,0.0,0.0,3.38,-0.23,3.3878164058999998
2021-03-14 06:30:00,5.81032,0.6317600000000001,5.8445649282000005,1.24032,0.36176,1.292,4.57,0.27,4.577968982,3.55,-0.23,3.5574429019,0.0,0.0,0.0,3.55,-0.23,3.5574429019
2021-03-14 07:00:00,6.04456,0.53008,6.0677582681,1.23456,0.36008,1.286,4.8100000000000005,0.17,4.8130032204,3.64,0.16,3.6435147866,0.0,0.0,0.0,3.64,0.16,3.6435147866
2021-03-14 07:30:00,6.46664,0.6265200000000001,6.4969192853,1.25664,0.36652,1.309,5.21,0.26,5.2164834899,3.9,-0.1,3.9012818406000003,0.0,0.0,0.0,3.9,-0.1,3.9012818406000003
2021-03-14 08:00:00,6.8388,0.6784,6.8723658226,1.2288000000000001,0.3584,1.28,5.61,0.32,5.6191191481,4.16,0.2,4.1648049174,0.0,0.0,0.0,4.16,0.2,4.1648049174
2021-03-14 08:30:00,7.24048,0.7526400000000001,7.2794929494,1.38048,0.40264000000000005,1.438,5.86,0.35000000000000003,5.8704429134,4.38864,0.25252,4.3958989297,0.00864,0.00252,0.009000000000000001,4.38,0.25,4.3871289017
2021-03-14 09:00:00,7.69672,0.70196,7.7286639596,1.44672,0.42196000000000006,1.5070000000000001,6.25,0.28,6.2562688561,4.7296,0.2528,4.7363513383,0.009600000000000001,0.0028,0.01,4.72,0.25,4.7266161257
2021-03-14 09:30:00,8.095040000000001,0.69272,8.124625136,1.41504,0.41272000000000003,1.474,6.68,0.28,6.6858656882,5.03864,0.33252000000000004,5.0496002416,0.00864,0.00252,0.009000000000000001,5.03,0.33,5.0408134264
2021-03-14 10:00:00,8.61432,0.69876,8.6426138754,1.26432,0.36876000000000003,1.317,7.35,0.33,7.3574044336,5.25192,0.30056000000000005,5.2605132829,0.0019200000000000003,0.0005600000000000001,0.002,5.25,0.30000000000000004,5.2585644429
2021-03-14 10:30:00,8.52552,0.9653600000000001,8.5800006527,1.59552,0.46536000000000005,1.662,6.93,0.5,6.9480141048,5.33208,0.35644000000000003,5.3439804079,0.022080000000000002,0.00644,0.023,5.31,0.35000000000000003,5.3215223386
2021-03-14 11:00:00,8.242,1.046,8.3081092915,1.8719999999999999,0.546,1.9500000000000002,6.37,0.5,6.3895931013,5.10456,0.36008,5.1172444147,0.03456,0.01008,0.036000000000000004,5.07,0.35000000000000003,5.0820665088
2021-03-14 11:30:00,8.2868,1.0474,8.3527301525,1.8768,0.5474,1.955,6.41,0.5,6.4294712069,5.17784,0.42812000000000006,5.195509003,0.027840000000000004,0.00812,0.029,5.15,0.42,5.1670978315
2021-03-14 12:00:00,8.28776,1.04768,8.3537176874,2.11776,0.61768,2.206,6.17,0.43,6.1849656426,5.14704,0.38372,5.1613236481,0.047040000000000005,0.013720000000000001,0.049,5.1,0.37,5.1134039543
2021-03-14 12:30:00,8.5604,1.0372,8.6230059724,1.9104,0.5572,1.99,6.65,0.48,6.6673008032,5.38224,0.36232000000000003,5.3944214889,0.04224000000000001,0.012320000000000001,0.044,5.34,0.35000000000000003,5.3514577453
2021-03-14 13:00:00,8.58792,1.2785600000000001,8.6825736737,2.01792,0.5885600000000001,2.102,6.57,0.6900000000000001,6.6061335136,5.31936,0.41148,5.3352513155,0.039360000000000006,0.01148,0.041,5.28,0.4,5.2951298379
2021-03-14 13:30:00,8.20912,1.10016,8.2825118895,2.22912,0.6501600000000001,2.322,5.98,0.45,5.9969075364,5.0592,0.3156,5.0690342275,0.019200000000000002,0.0056,0.02,5.04,0.31,5.0495247301
2021-03-14 14:00:00,8.04776,0.9926800000000001,8.1087517288,1.99776,0.5826800000000001,2.081,6.05,0.41000000000000003,6.0638766478,4.88112,0.33616,4.8926818822,0.021120000000000003,0.0061600000000000005,0.022,4.86,0.33,4.8711908195
2021-03-14 14:30:00,8.30384,0.88612,8.3509860136,1.56384,0.45612,1.629,6.74,0.43,6.7537026882,5.06152,0.36336,5.0745458122,0.01152,0.00336,0.012,5.05,0.36,5.0628154223
2021-03-14 15:00:00,8.56976,0.8636800000000001,8.6131718664,1.34976,0.39368000000000003,1.4060000000000001,7.22,0.47000000000000003,7.2352816117,5.20384,0.32112,5.2137384668,0.0038400000000000005,0.0011200000000000001,0.004,5.2,0.32,5.2098368497
2021-03-14 15:30:00,8.81232,0.7277600000000001,8.8423197409,1.19232,0.34776,1.242,7.62,0.38,7.6294691821,5.46192,0.32056,5.4713187441,0.0019200000000000003,0.0005600000000000001,0.002,5.46,0.32,5.4693692507
2021-03-14 16:00:00,9.05648,0.6356400000000001,9.0787591773,1.11648,0.32564000000000004,1.163,7.94,0.31,7.9460493328,5.59,0.30000000000000004,5.5980443014,0.0,0.0,0.0,5.59,0.30000000000000004,5.5980443014
2021-03-14 16:30:00,9.55488,0.61684,9.5747701487,1.15488,0.33684000000000003,1.203,8.4,0.28,8.4046653711,6.01,0.30000000000000004,6.0174828625,0.0,0.0,0.0,6.01,0.30000000000000004,6.0174828625
2021-03-14 17:00:00,10.11872,0.14796,10.1198017075,0.6787200000000001,0.19796000000000002,0.707,9.44,-0.05,9.4401324143,6.24,0.26,6.2454143177,0.0,0.0,0.0,6.24,0.26,6.2454143177
2021-03-14 17:30:00,9.90072,0.58396,9.9179264869,1.11072,0.32396,1.157,8.79,0.26,8.793844438,6.24,0.23,6.2442373433,0.0,0.0,0.0,6.24,0.23,6.2442373433
2021-03-14 18:00:00,10.00248,0.57864,10.0192030821,1.0924800000000001,0.31864000000000003,1.138,8.91,0.26,8.9137926833,6.19,0.13,6.1913649545,0.0,0.0,0.0,6.19,0.13,6.1913649545
2021-03-14 18:30:00,10.05816,0.5948800000000001,10.0757364396,1.14816,0.33488,1.196,8.91,0.26,8.9137926833,6.19,0.2,6.193230175,0.0,0.0,0.0,6.19,0.2,6.193230175
2021-03-14 19:00:00,9.96896,0.6742800000000001,9.9917374365,1.24896,0.36428000000000005,1.301,8.72,0.31,8.7255085812,6.39,-0.03,6.3900704221,0.0,0.0,0.0,6.39,-0.03,6.3900704221
2021-03-14 19:30:00,9.84408,0.67244,9.8670201479,1.17408,0.34244,1.223,8.67,0.33,8.6762780038,6.26,0.27,6.2658199783,0.0,0.0,0.0,6.26,0.27,6.2658199783
2021-03-14 20:00:00,9.28232,0.6077600000000001,9.3021952678,1.19232,0.34776,1.242,8.09,0.26,8.0941769192,5.88,0.27,5.8861957154,0.0,0.0,0.0,5.88,0.27,5.8861957154
2021-03-14 20:30:00,8.82344,0.61892,8.8451204288,1.33344,0.38892000000000004,1.389,7.49,0.23,7.4935305431,5.77,0.25,5.7754134051,0.0,0.0,0.0,5.77,0.25,5.7754134051
2021-03-14 21:00:00,8.44408,0.55744,8.4624598315,1.2940800000000001,0.37744000000000005,1.348,7.15,0.18,7.1522653754,5.35,0.21,5.354119909,0.0,0.0,0.0,5.35,0.21,5.354119909
2021-03-14 21:30:00,7.88184,0.5751200000000001,7.9027947462,1.25184,0.36512000000000006,1.304,6.63,0.21,6.6333249581,5.02,0.15,5.0222405359,0.0,0.0,0.0,5.02,0.15,5.0222405359
2021-03-14 22:00:00,7.524,0.597,7.5476476468,1.224,0.357,1.275,6.3,0.24,6.3045697712,4.8,0.17,4.8030094732,0.0,0.0,0.0,4.8,0.17,4.8030094732
2021-03-14 22:30:00,7.16416,0.66288,7.1947618724,1.24416,0.36288000000000004,1.296,5.92,0.30000000000000004,5.9275964775,4.55,0.22,4.5553155763,0.0,0.0,0.0,4.55,0.22,4.5553155763
2021-03-14 23:00:00,6.53512,0.6631600000000001,6.5686813441,1.24512,0.36316000000000004,1.297,5.29,0.30000000000000004,5.2984997877,4.03,0.03,4.030111661,0.0,0.0,0.0,4.03,0.03,4.030111661
2021-03-14 23:30:00,5.93032,0.52176,5.9532284351,1.24032,0.36176,1.292,4.69,0.16,4.6927284175,3.65,0.06,3.6504931174,0.0,0.0,0.0,3.65,0.06,3.6504931174
2021-03-15 00:00:00,5.76088,0.6448400000000001,5.7968575108,1.25088,0.36484000000000005,1.303,4.51,0.28,4.5186834366,3.52,0.23,3.5275062013,0.0,0.0,0.0,3.52,0.23,3.5275062013
2021-03-15 00:30:00,5.758,0.644,5.7939019667,1.248,0.364,1.3,4.51,0.28,4.5186834366,3.59,0.2,3.5955667147,0.0,0.0,0.0,3.59,0.2,3.5955667147
2021-03-15 01:00:00,6.39168,0.63424,6.4230704184,1.35168,0.39424000000000003,1.408,5.04,0.24,5.04571105,3.89,0.23,3.8967935537000002,0.0,0.0,0.0,3.89,0.23,3.8967935537000002
2021-03-15 01:30:00,6.45896,0.6392800000000001,6.4905194861,1.36896,0.39928,1.426,5.09,0.24,5.0956550119,3.91,0.23,3.9167588642,0.0,0.0,0.0,3.91,0.23,3.9167588642
2021-03-15 02:00:00,6.37048,0.69264,6.408023533,1.38048,0.40264000000000005,1.438,4.99,0.29,4.9984197503,3.85,0.21,3.8557230191,0.0,0.0,0.0,3.85,0.21,3.8557230191
2021-03-15 02:30:00,6.244,0.682,6.2811352477,1.344,0.392,1.4,4.9,0.29,4.908574131,4.0,0.23,4.0066070434,0.0,0.0,0.0,4.0,0.23,4.0066070434
2021-03-15 03:00:00,6.1684,0.7062,6.2086936629,1.3584,0.3962,1.415,4.8100000000000005,0.31,4.8199792531,4.14,0.23,4.1463839668,0.0,0.0,0.0,4.14,0.23,4.1463839668
2021-03-15 03:30:00,5.996,0.638,6.0298474276,1.296,0.378,1.35,4.7,0.26,4.7071859959,4.29,0.31,4.3011858830000005,0.0,0.0,0.0,4.29,0.31,4.3011858830000005
2021-03-15 04:00:00,5.81968,0.5532400000000001,5.8459173617,1.27968,0.37324,1.333,4.54,0.18,4.5435668808,4.57,0.52,4.5994891021,0.0,0.0,0.0,4.57,0.52,4.5994891021
2021-03-15 04:30:00,5.79448,0.6246400000000001,5.8280505832,1.28448,0.37464000000000003,1.338,4.51,0.25,4.5169237319,4.46,0.52,4.4902115763,0.0,0.0,0.0,4.46,0.52,4.4902115763
2021-03-15 05:00:00,5.95032,0.67676,5.9886820086,1.36032,0.39676000000000006,1.417,4.59,0.28,4.5985323745999995,4.7,0.58,4.7356520142,0.0,0.0,0.0,4.7,0.58,4.7356520142
2021-03-15 05:30:00,6.89696,0.9982800000000001,6.9688320542,1.29696,0.37828,1.351,5.6,0.62,5.6342168932,4.82,0.61,4.8584462537,0.0,0.0,0.0,4.82,0.61,4.8584462537
2021-03-15 06:00:00,6.86712,0.98416,6.9372839065,1.31712,0.38416000000000006,1.3719999999999999,5.55,0.6000000000000001,5.5823382198000004,4.73,0.5700000000000001,4.7642208177,0.0,0.0,0.0,4.73,0.5700000000000001,4.7642208177
2021-03-15 06:30:00,7.76976,1.27868,7.8742741253,1.22976,0.35868000000000005,1.2810000000000001,6.54,0.92,6.6043924777,5.45,0.81,5.5098638822,0.0,0.0,0.0,5.45,0.81,5.5098638822
2021-03-15 07:00:00,8.77648,1.40064,8.8875414823,1.23648,0.36064,1.288,7.54,1.04,7.6113862075,5.71,0.77,5.7616837817,0.0,0.0,0.0,5.71,0.77,5.7616837817
2021-03-15 07:30:00,9.81568,1.67124,9.9569381338,1.37568,0.40124000000000004,1.433,8.44,1.27,8.5350161101,6.30096,0.83028,6.3554277433,0.0009600000000000001,0.00028000000000000003,0.001,6.3,0.8300000000000001,6.3544393931
2021-03-15 08:00:00,10.4032,1.8726,10.5703926606,1.4832,0.43260000000000004,1.545,8.92,1.44,9.0354855985,6.39576,0.89168,6.4576186942,0.00576,0.00168,0.006,6.39,0.89,6.4516819512
2021-03-15 08:30:00,10.69824,2.25032,10.9323501225,1.57824,0.46032000000000006,1.6440000000000001,9.12,1.79,9.2940034431,6.58288,1.10084,6.6742908088,0.00288,0.00084,0.003,6.58,1.1,6.6713117151
2021-03-15 09:00:00,10.4696,2.7578,10.8267254976,1.8096,0.5278,1.885,8.66,2.23,8.9425108331,6.68632,1.2647599999999999,6.8048874348,0.01632,0.00476,0.017,6.67,1.26,6.7879672951
2021-03-15 09:30:00,10.37248,2.92864,10.7779995175,2.05248,0.5986400000000001,2.138,8.32,2.33,8.6400983791,6.69688,1.3078400000000001,6.8233897148,0.02688,0.007840000000000001,0.028,6.67,1.3,6.7955058679
2021-03-15 10:00:00,10.10312,3.10216,10.5686531971,2.13312,0.62216,2.222,7.97,2.48,8.3469335687,6.64072,1.28896,6.7646566801,0.030720000000000004,0.008960000000000001,0.032,6.61,1.28,6.7327928826
2021-03-15 10:30:00,9.88704,3.24372,10.4055408029,2.20704,0.6437200000000001,2.299,7.68,2.6,8.1081687205,6.6084,1.4512,6.7658652071,0.038400000000000004,0.0112,0.04,6.57,1.44,6.725957181
2021-03-15 11:00:00,9.86192,3.08556,10.3333511796,2.04192,0.5955600000000001,2.127,7.82,2.49,8.206856889200001,6.52456,1.2900800000000001,6.6508788592,0.03456,0.01008,0.036000000000000004,6.49,1.28,6.6150207861
2021-03-15 11:30:00,9.63608,3.09844,10.1219745208,2.08608,0.6084400000000001,2.173,7.55,2.49,7.9500062893,6.41976,1.21868,6.5344088792,0.02976,0.00868,0.031,6.39,1.21,6.5035528752000005
2021-03-15 12:00:00,10.04464,3.08052,10.5063978699,2.02464,0.59052,2.109,8.02,2.49,8.397648480400001,6.41496,1.25728,6.5370073275,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.39,1.25,6.511113576
2021-03-15 12:30:00,9.91984,3.17912,10.4168147531,2.01984,0.5891200000000001,2.104,7.9,2.59,8.3137296083,5.98592,1.12756,6.091192806,0.025920000000000002,0.007560000000000001,0.027,5.96,1.12,6.0643218912
2021-03-15 13:00:00,10.1104,3.1322,10.584463378,2.0304,0.5922000000000001,2.115,8.08,2.54,8.4698288058,6.43184,1.24512,6.551250995,0.051840000000000004,0.015120000000000001,0.054,6.38,1.23,6.4974841285
2021-03-15 13:30:00,9.59112,3.13616,10.090841511,2.18112,0.6361600000000001,2.2720000000000002,7.41,2.5,7.8203644416,6.52648,1.22064,6.6396463159,0.036480000000000005,0.01064,0.038,6.49,1.21,6.6018330788
2021-03-15 14:00:00,9.47424,3.07332,9.9602469548,2.03424,0.5933200000000001,2.119,7.44,2.48,7.8424485972,6.3436,1.2198,6.459812149,0.033600000000000005,0.0098,0.035,6.31,1.21,6.424966926
2021-03-15 14:30:00,9.52992,2.98456,9.9863393493,1.9699200000000001,0.5745600000000001,2.052,7.5600000000000005,2.41,7.9348408932000005,6.2396,1.1228,6.339817663,0.009600000000000001,0.0028,0.01,6.23,1.12,6.3298736164000005
2021-03-15 15:00:00,9.52576,2.8616800000000002,9.9463217322,1.6857600000000001,0.49168000000000006,1.756,7.84,2.37,8.1903907111,6.49,1.21,6.6018330788,0.0,0.0,0.0,6.49,1.21,6.6018330788
2021-03-15 15:30:00,9.14192,2.78056,9.5554285723,1.68192,0.49056000000000005,1.752,7.46,2.29,7.803569696,6.58,1.25,6.6976787024,0.0,0.0,0.0,6.58,1.25,6.6976787024
2021-03-15 16:00:00,9.97608,2.39844,10.2603453451,1.60608,0.46844,1.673,8.37,1.9300000000000002,8.5896332867,6.88384,1.18112,6.9844325181,0.0038400000000000005,0.0011200000000000001,0.004,6.88,1.18,6.9804584377
2021-03-15 16:30:00,10.51624,2.49932,10.8091583484,1.50624,0.43932000000000004,1.569,9.01,2.06,9.2424942521,7.2848,1.1914,7.3815814701,0.0048000000000000004,0.0014,0.005,7.28,1.19,7.3766184665
2021-03-15 17:00:00,10.92768,2.04224,11.116876108,1.20768,0.35224000000000005,1.258,9.72,1.69,9.8658248515,7.6519200000000005,1.19056,7.7439855888,0.0019200000000000003,0.0005600000000000001,0.002,7.65,1.19,7.742002325
2021-03-15 17:30:00,11.25048,2.02764,11.4317375845,1.26048,0.36764,1.313,9.99,1.6600000000000001,10.126978819,7.6519200000000005,1.10056,7.7306605151,0.0019200000000000003,0.0005600000000000001,0.002,7.65,1.1,7.7286803531
2021-03-15 18:00:00,11.23584,1.7921200000000002,11.3778642372,1.27584,0.37212,1.329,9.96,1.42,10.0607156803,7.6519200000000005,1.03056,7.7210059966,0.0019200000000000003,0.0005600000000000001,0.002,7.65,1.03,7.7190284363
2021-03-15 18:30:00,11.30592,1.74756,11.440183259,1.22592,0.35756000000000004,1.2770000000000001,10.08,1.3900000000000001,10.1753869705,7.68,0.87,7.7291202604,0.0,0.0,0.0,7.68,0.87,7.7291202604
2021-03-15 19:00:00,11.31768,1.59224,11.4291342104,1.20768,0.35224000000000005,1.258,10.11,1.24,10.1857596673,7.72,0.87,7.7688673563,0.0,0.0,0.0,7.72,0.87,7.7688673563
2021-03-15 19:30:00,11.298,1.744,11.4318126297,1.248,0.364,1.3,10.05,1.38,10.1443038204,8.03,1.02,8.0945228396,0.0,0.0,0.0,8.03,1.02,8.0945228396
2021-03-15 20:00:00,10.654,1.857,10.814627363,1.224,0.357,1.275,9.43,1.5,9.5485548645,7.36,0.9400000000000001,7.4197843634,0.0,0.0,0.0,7.36,0.9400000000000001,7.4197843634
2021-03-15 20:30:00,10.11208,1.73644,10.2600870269,1.22208,0.35644000000000003,1.2730000000000001,8.89,1.38,8.996471530600001,7.16,0.88,7.2138755187,0.0,0.0,0.0,7.16,0.88,7.2138755187
2021-03-15 21:00:00,9.58712,1.5041600000000002,9.7043993735,1.31712,0.38416000000000006,1.3719999999999999,8.27,1.12,8.3454957911,6.86,0.78,6.9042016193,0.0,0.0,0.0,6.86,0.78,6.9042016193
2021-03-15 21:30:00,9.02696,1.45828,9.1439918744,1.29696,0.37828,1.351,7.73,1.08,7.8050816780000005,6.62,0.8,6.6681631654,0.0,0.0,0.0,6.62,0.8,6.6681631654
2021-03-15 22:00:00,8.5104,1.4622,8.6350991309,1.3104,0.38220000000000004,1.365,7.2,1.08,7.2805494298,6.22,0.8,6.2712359228,0.0,0.0,0.0,6.22,0.8,6.2712359228
2021-03-15 22:30:00,7.84136,1.46248,7.976576609,1.31136,0.38248000000000004,1.366,6.53,1.08,6.6187083332,5.85,0.76,5.8991609573,0.0,0.0,0.0,5.85,0.76,5.8991609573
2021-03-15 23:00:00,7.41424,1.50332,7.5651124116,1.31424,0.38332000000000005,1.369,6.1,1.12,6.2019674298,5.44,0.73,5.4887612446,0.0,0.0,0.0,5.44,0.73,5.4887612446
2021-03-15 23:30:00,6.95648,1.23064,7.064494943,0.99648,0.29064,1.038,5.96,0.9400000000000001,6.033672182,5.13,0.7000000000000001,5.177538025,0.0,0.0,0.0,5.13,0.7000000000000001,5.177538025
2021-03-16 00:00:00,6.67344,1.2239200000000001,6.7847462443,0.9734400000000001,0.28392,1.014,5.7,0.9400000000000001,5.776988835,4.82,0.73,4.8749666666,0.0,0.0,0.0,4.82,0.73,4.8749666666
2021-03-16 00:30:00,6.69728,1.39504,6.8410303318,1.2172800000000001,0.35504,1.268,5.48,1.04,5.5778131916,4.97,0.7000000000000001,5.0190536957,0.0,0.0,0.0,4.97,0.7000000000000001,5.0190536957
2021-03-16 01:00:00,7.54416,1.34788,7.6636238556,1.12416,0.32788,1.171,6.42,1.02,6.5005230559000005,5.27,0.72,5.3189566646,0.0,0.0,0.0,5.27,0.72,5.3189566646
2021-03-16 01:30:00,7.55472,1.37096,7.6781069021,1.13472,0.33096000000000003,1.182,6.42,1.04,6.5036912596,5.14,0.72,5.1901830411,0.0,0.0,0.0,5.14,0.72,5.1901830411
2021-03-16 02:00:00,7.22168,1.46924,7.3696219849,1.23168,0.35924,1.283,5.99,1.11,6.0919783322,5.0,0.66,5.0433718879,0.0,0.0,0.0,5.0,0.66,5.0433718879
2021-03-16 02:30:00,7.044,1.557,7.2140269614,1.224,0.357,1.275,5.82,1.2,5.9424237479,5.12,0.68,5.1649588575,0.0,0.0,0.0,5.12,0.68,5.1649588575
2021-03-16 03:00:00,6.82784,1.39812,6.9695149473,1.22784,0.35812000000000005,1.279,5.6,1.04,5.6957528036,5.09,0.68,5.1352215142,0.0,0.0,0.0,5.09,0.68,5.1352215142
2021-03-16 03:30:00,6.66312,1.3471600000000001,6.7979414678,1.29312,0.37716000000000005,1.347,5.37,0.97,5.4569038841,5.09,0.73,5.1420812907,0.0,0.0,0.0,5.09,0.73,5.1420812907
2021-03-16 04:00:00,6.618,1.334,6.7511095384,1.248,0.364,1.3,5.37,0.97,5.4569038841,4.71,0.63,4.7519469694000005,0.0,0.0,0.0,4.71,0.63,4.7519469694000005
2021-03-16 04:30:00,6.60288,1.3158400000000001,6.7327155888,1.08288,0.31584,1.1280000000000001,5.52,1.0,5.6098484828,4.93,0.74,4.9852281793,0.0,0.0,0.0,4.93,0.74,4.9852281793
2021-03-16 05:00:00,6.6944,1.3692,6.83298617,1.3344,0.38920000000000005,1.3900000000000001,5.36,0.98,5.4488530903,5.01,0.74,5.0643558327000004,0.0,0.0,0.0,5.01,0.74,5.0643558327000004
2021-03-16 05:30:00,6.9156,1.3608,7.0482125394,1.3056,0.3808,1.3599999999999999,5.61,0.98,5.6949539067,4.9,0.71,4.9511715785,0.0,0.0,0.0,4.9,0.71,4.9511715785
2021-03-16 06:00:00,7.26064,1.63352,7.4421287815,1.28064,0.37352,1.334,5.98,1.26,6.1113010072,5.05,0.77,5.1083656878,0.0,0.0,0.0,5.05,0.77,5.1083656878
2021-03-16 06:30:00,8.24032,1.8667600000000002,8.4491222384,1.12032,0.32676000000000005,1.167,7.12,1.54,7.2846413776,5.16,0.73,5.2113817745,0.0,0.0,0.0,5.16,0.73,5.2113817745
2021-03-16 07:00:00,9.21976,1.95368,9.4244808876,1.10976,0.32368,1.156,8.11,1.63,8.2721822997,5.96,0.86,6.0217273269,0.0,0.0,0.0,5.96,0.86,6.0217273269
2021-03-16 07:30:00,10.14624,2.19932,10.3818685505,1.26624,0.36932000000000004,1.319,8.88,1.83,9.0666035537,6.77,1.09,6.8571860118,0.0,0.0,0.0,6.77,1.09,6.8571860118
2021-03-16 08:00:00,10.56456,2.30008,10.8120440251,1.23456,0.36008,1.286,9.33,1.94,9.5295592763,6.51096,1.09028,6.601614242,0.0009600000000000001,0.00028000000000000003,0.001,6.51,1.09,6.6006211829
2021-03-16 08:30:00,10.53984,2.78412,10.9013554845,1.17984,0.34412000000000004,1.229,9.36,2.44,9.6728072451,6.72,1.21,6.8280670764,0.0,0.0,0.0,6.72,1.21,6.8280670764
2021-03-16 09:00:00,10.5288,2.6584,10.8592228083,0.7488,0.2184,0.78,9.78,2.44,10.0797817437,7.02672,1.33196,7.1518467126,0.00672,0.0019600000000000004,0.007,7.02,1.33,7.1448792852
2021-03-16 09:30:00,10.3416,2.4288,10.622982632,0.9216000000000001,0.26880000000000004,0.96,9.42,2.16,9.664471015,7.06152,1.35336,7.1900381084,0.01152,0.00336,0.012,7.05,1.35,7.1780916684000005
2021-03-16 10:00:00,9.85344,2.60892,10.1929751986,1.33344,0.38892000000000004,1.389,8.52,2.22,8.8044761343,6.7549600000000005,1.29728,6.8784024308,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.73,1.29,6.8525177855
2021-03-16 10:30:00,9.34424,2.77332,9.7471085456,1.79424,0.52332,1.869,7.55,2.25,7.8781342969,6.42032,1.4117600000000001,6.5737033094,0.04032,0.011760000000000001,0.042,6.38,1.4,6.5317991396
2021-03-16 11:00:00,9.58816,2.61988,9.939647046,1.5081600000000002,0.43988000000000005,1.5710000000000002,8.08,2.18,8.3689186876,6.67784,1.50812,6.8460187701,0.027840000000000004,0.00812,0.029,6.65,1.5,6.8170741524
2021-03-16 11:30:00,9.72904,2.48972,10.0425557006,1.19904,0.34972000000000003,1.249,8.53,2.14,8.7943447738,6.49152,1.39336,6.6393737656,0.01152,0.00336,0.012,6.48,1.3900000000000001,6.6274052238
2021-03-16 12:00:00,9.29696,2.85828,9.7264191664,1.77696,0.5182800000000001,1.851,7.52,2.34,7.8756587026,6.55016,1.5358800000000001,6.7278171349,0.02016,0.005880000000000001,0.021,6.53,1.53,6.7068472474
2021-03-16 12:30:00,9.2976,2.7668,9.7005436961,1.7376,0.5068,1.81,7.5600000000000005,2.26,7.8905766583,6.49936,1.4914800000000001,6.6682976088,0.039360000000000006,0.01148,0.041,6.46,1.48,6.6273675015
2021-03-16 13:00:00,9.18456,2.77508,9.5946449335,1.8345600000000002,0.53508,1.911,7.35,2.24,7.6837555922,6.3544,1.4842,6.5254309436,0.014400000000000001,0.004200000000000001,0.015,6.34,1.48,6.5104531332
2021-03-16 13:30:00,9.20792,2.93856,9.665450098200001,1.77792,0.51856,1.8519999999999999,7.43,2.42,7.8141730209,5.77824,1.36532,5.9373526255,0.018240000000000003,0.00532,0.019,5.76,1.3599999999999999,5.9183781562
2021-03-16 14:00:00,8.99296,2.84628,9.4326369272,1.87296,0.5462800000000001,1.951,7.12,2.3,7.4822723821,5.9544,1.3942,6.1154454458,0.014400000000000001,0.004200000000000001,0.015,5.94,1.3900000000000001,6.1004671952
2021-03-16 14:30:00,8.6064,2.7902,9.0473939342,1.8864,0.5502,1.9649999999999999,6.72,2.24,7.0835019588,6.09576,1.39168,6.2526045133,0.00576,0.00168,0.006,6.09,1.3900000000000001,6.2466150834
2021-03-16 15:00:00,8.56584,2.86212,9.0313534866,1.75584,0.51212,1.8290000000000002,6.8100000000000005,2.35,7.2040682951,5.87152,1.27336,6.008010719,0.01152,0.00336,0.012,5.86,1.27,5.9960403601
2021-03-16 15:30:00,8.73184,2.78512,9.1652563085,1.49184,0.43512000000000006,1.554,7.24,2.35,7.6118394623,5.96648,1.28064,6.102370228,0.036480000000000005,0.01064,0.038,5.93,1.27,6.0644702984
2021-03-16 16:00:00,9.02848,2.58164,9.3903309952,1.30848,0.38164000000000003,1.363,7.72,2.2,8.0273532375,6.06056,1.21308,6.180772654,0.010560000000000002,0.0030800000000000003,0.011,6.05,1.21,6.1698136114
2021-03-16 16:30:00,9.10288,2.41584,9.4179991081,1.32288,0.38584,1.3780000000000001,7.78,2.03,8.0404788415,6.35536,1.25448,6.4779874035,0.015360000000000002,0.0044800000000000005,0.016,6.34,1.25,6.4620507581
2021-03-16 17:00:00,9.83424,2.11332,10.0587473276,1.07424,0.31332000000000004,1.119,8.76,1.8,8.9430196243,6.69,1.13,6.7847623392,0.0,0.0,0.0,6.69,1.13,6.7847623392
2021-03-16 17:30:00,10.7156,1.7958,10.8650347906,0.9456,0.2758,0.985,9.77,1.52,9.8875325537,7.06,1.11,7.1467265234,0.0,0.0,0.0,7.06,1.11,7.1467265234
2021-03-16 18:00:00,10.9308,1.5994000000000002,11.0471928108,0.8208000000000001,0.2394,0.855,10.11,1.3599999999999999,10.20106367,7.59,1.1400000000000001,7.675135178,0.0,0.0,0.0,7.59,1.1400000000000001,7.675135178
2021-03-16 18:30:00,11.24056,1.57308,11.3500999907,0.7305600000000001,0.21308000000000002,0.761,10.51,1.3599999999999999,10.5976270929,7.57,1.1,7.6495032518,0.0,0.0,0.0,7.57,1.1,7.6495032518
2021-03-16 19:00:00,11.34736,1.61048,11.4610743301,0.6873600000000001,0.20048000000000002,0.716,10.66,1.4100000000000001,10.7528461349,7.96,1.05,8.0289538546,0.0,0.0,0.0,7.96,1.05,8.0289538546
2021-03-16 19:30:00,11.14008,1.5454400000000001,11.2467669666,0.67008,0.19544,0.6980000000000001,10.47,1.35,10.5566756131,7.78,1.11,7.8587848934,0.0,0.0,0.0,7.78,1.11,7.8587848934
2021-03-16 20:00:00,10.51232,1.38776,10.6035253383,0.7123200000000001,0.20776000000000003,0.742,9.8,1.18,9.8707851765,7.57,1.07,7.6452468894,0.0,0.0,0.0,7.57,1.07,7.6452468894
2021-03-16 20:30:00,9.8064,1.2102,9.8807927314,0.6864,0.20020000000000002,0.715,9.12,1.01,9.1757560996,7.29,0.9500000000000001,7.351639273,0.0,0.0,0.0,7.29,0.9500000000000001,7.351639273
2021-03-16 21:00:00,9.33752,1.13636,9.4064123767,0.70752,0.20636000000000002,0.737,8.63,0.93,8.6799654377,7.05,1.01,7.1219800618,0.0,0.0,0.0,7.05,1.01,7.1219800618
2021-03-16 21:30:00,8.8112,1.1616,8.8874383261,0.6912,0.2016,0.72,8.12,0.96,8.1765518405,6.57,0.9,6.6313573271,0.0,0.0,0.0,6.57,0.9,6.6313573271
2021-03-16 22:00:00,8.38808,1.19944,8.4734020558,0.71808,0.20944000000000002,0.748,7.67,0.99,7.733627868,6.22,0.9,6.2847752545,0.0,0.0,0.0,6.22,0.9,6.2847752545
2021-03-16 22:30:00,7.77512,1.14316,7.8587089143,0.76512,0.22316000000000003,0.797,7.01,0.92,7.0701131533,5.84,0.9,5.9089423758,0.0,0.0,0.0,5.84,0.9,5.9089423758
2021-03-16 23:00:00,7.10696,1.08828,7.1898006787,0.81696,0.23828000000000002,0.851,6.29,0.85,6.3471725989,5.28,0.8300000000000001,5.3448386318,0.0,0.0,0.0,5.28,0.8300000000000001,5.3448386318
2021-03-16 23:30:00,6.66744,1.15092,6.7660455955,0.7574400000000001,0.22092,0.789,5.91,0.93,5.9827251316000005,4.95,0.8,5.0142297514,0.0,0.0,0.0,4.95,0.8,5.0142297514
2021-03-17 00:00:00,6.45168,1.20924,6.564025914,0.75168,0.21924000000000002,0.783,5.7,0.99,5.7853349082,4.97,0.88,5.0473062122,0.0,0.0,0.0,4.97,0.88,5.0473062122
2021-03-17 00:30:00,6.62632,1.20476,6.7349508833,0.7363200000000001,0.21476,0.767,5.89,0.99,5.9726208652,5.02,0.8300000000000001,5.0881529065,0.0,0.0,0.0,5.02,0.8300000000000001,5.0881529065
2021-03-17 01:00:00,7.28232,1.07776,7.3616405237,0.7123200000000001,0.20776000000000003,0.742,6.57,0.87,6.6273524125000005,5.34,0.8300000000000001,5.4041187996,0.0,0.0,0.0,5.34,0.8300000000000001,5.4041187996
2021-03-17 01:30:00,7.15568,1.10124,7.2399230521,0.65568,0.19124000000000002,0.683,6.5,0.91,6.5633908919,5.28,0.81,5.3417693698,0.0,0.0,0.0,5.28,0.81,5.3417693698
2021-03-17 02:00:00,7.1472,1.1796,7.2438887347,0.5472,0.15960000000000002,0.5700000000000001,6.6,1.02,6.6783530904,5.16,0.79,5.2201245196,0.0,0.0,0.0,5.16,0.79,5.2201245196
2021-03-17 02:30:00,6.95104,1.24572,7.0617827353,0.6710400000000001,0.19572,0.6990000000000001,6.28,1.05,6.3671736273,4.94,0.72,4.9921939065,0.0,0.0,0.0,4.94,0.72,4.9921939065
2021-03-17 03:00:00,6.8368,1.2274,6.9461028642,0.6768000000000001,0.19740000000000002,0.705,6.16,1.03,6.2455183932,5.1,0.81,5.1639229274,0.0,0.0,0.0,5.1,0.81,5.1639229274
2021-03-17 03:30:00,6.69952,1.05236,6.781668659,0.6595200000000001,0.19236,0.687,6.04,0.86,6.1009179637,5.07,0.79,5.1311792017,0.0,0.0,0.0,5.07,0.79,5.1311792017
2021-03-17 04:00:00,6.4868,0.9774,6.5600217225,0.6768000000000001,0.19740000000000002,0.705,5.8100000000000005,0.78,5.8621241884,5.0,0.74,5.0544633741,0.0,0.0,0.0,5.0,0.74,5.0544633741
2021-03-17 04:30:00,6.47144,1.02292,6.5517860924,0.66144,0.19292,0.6890000000000001,5.8100000000000005,0.8300000000000001,5.8689862838,4.97,0.78,5.0308349208,0.0,0.0,0.0,4.97,0.78,5.0308349208
2021-03-17 05:00:00,6.5032,1.0226,6.5831087641,0.7632,0.22260000000000002,0.795,5.74,0.8,5.7954809982,4.97,0.78,5.0308349208,0.0,0.0,0.0,4.97,0.78,5.0308349208
2021-03-17 05:30:00,6.9212,1.0166,6.9954617432,0.8112,0.2366,0.845,6.11,0.78,6.1595860251,4.95,0.76,5.0080035942,0.0,0.0,0.0,4.95,0.76,5.0080035942
2021-03-17 06:00:00,7.14312,0.9571600000000001,7.2069632023,0.8131200000000001,0.23716,0.847,6.33,0.72,6.3708162742,5.04,0.76,5.0969794977,0.0,0.0,0.0,5.04,0.76,5.0969794977
2021-03-17 06:30:00,8.39232,0.9677600000000001,8.4479343274,0.47232,0.13776000000000002,0.492,7.92,0.8300000000000001,7.9633724012,5.8,1.02,5.8890067074,0.0,0.0,0.0,5.8,1.02,5.8890067074
2021-03-17 07:00:00,9.89528,1.07904,9.9539385974,0.30528000000000005,0.08904000000000001,0.318,9.59,0.99,9.640964682,6.31,1.08,6.4017575712,0.0,0.0,0.0,6.31,1.08,6.4017575712
2021-03-17 07:30:00,10.892,1.321,10.971814116200001,0.312,0.091,0.325,10.58,1.23,10.6512581416,6.96,1.2,7.0626907054,0.0,0.0,0.0,6.96,1.2,7.0626907054
2021-03-17 08:00:00,11.31928,1.39104,11.4044329977,0.20928000000000002,0.061040000000000004,0.218,11.11,1.33,11.1893252701,7.07288,1.24084,7.1808993448,0.00288,0.00084,0.003,7.07,1.24,7.1779175253
2021-03-17 08:30:00,10.76744,2.08092,10.9666764428,0.9974400000000001,0.29092,1.039,9.77,1.79,9.9326230171,6.88768,1.27224,7.0041937723,0.007680000000000001,0.0022400000000000002,0.008,6.88,1.27,6.9962347016
2021-03-17 09:00:00,10.53176,2.16468,10.75192114,0.94176,0.27468000000000004,0.981,9.59,1.8900000000000001,9.774466737400001,6.77056,1.27308,6.8892100708,0.010560000000000002,0.0030800000000000003,0.011,6.76,1.27,6.8782628621
2021-03-17 09:30:00,10.13936,2.21648,10.3787959225,1.11936,0.32648000000000005,1.166,9.02,1.8900000000000001,9.2158830288,6.6496,1.2928,6.7741059927,0.009600000000000001,0.0028,0.01,6.64,1.29,6.7641481356
2021-03-17 10:00:00,10.19824,2.28032,10.4500697797,1.09824,0.32032000000000005,1.1440000000000001,9.1,1.96,9.3086841175,6.65728,1.24504,6.7727026806,0.01728,0.00504,0.018000000000000002,6.64,1.24,6.7547908924
2021-03-17 10:30:00,10.7044,2.0192,10.8931789667,0.6144000000000001,0.1792,0.64,10.09,1.8399999999999999,10.2563980032,6.79288,1.27084,6.9107346209,0.00288,0.00084,0.003,6.79,1.27,6.9077492717
2021-03-17 11:00:00,10.72552,1.9953600000000002,10.9095481483,0.6355200000000001,0.18536000000000002,0.662,10.09,1.81,10.2510584819,6.6,1.27,6.7210787825,0.0,0.0,0.0,6.6,1.27,6.7210787825
2021-03-17 11:30:00,10.7332,2.0576,10.9286458448,0.6432,0.18760000000000002,0.67,10.09,1.87,10.2618224502,7.01824,1.48532,7.1736927868,0.018240000000000003,0.00532,0.019,7.0,1.48,7.1547466762
2021-03-17 12:00:00,11.19656,2.10108,11.3919924947,0.5865600000000001,0.17108,0.611,10.61,1.9300000000000002,10.784108679,6.8496,1.3928,6.9897719562,0.009600000000000001,0.0028,0.01,6.84,1.3900000000000001,6.9798065876
2021-03-17 12:30:00,10.82704,2.18872,11.0460531594,0.88704,0.25872,0.924,9.94,1.9300000000000002,10.1256357825,6.72208,1.37644,6.8615556982,0.022080000000000002,0.00644,0.023,6.7,1.37,6.8386329043
2021-03-17 13:00:00,10.85608,1.85344,11.0131608905,0.52608,0.15344000000000002,0.548,10.33,1.7000000000000002,10.4689493265,6.84056,1.27308,6.9580165133000005,0.010560000000000002,0.0030800000000000003,0.011,6.83,1.27,6.9470713254
2021-03-17 13:30:00,10.59592,1.78756,10.745645229600001,0.50592,0.14756000000000002,0.527,10.09,1.6400000000000001,10.2224116528,7.0048,1.2714,7.1192472214,0.0048000000000000004,0.0014,0.005,7.0,1.27,7.1142743832
2021-03-17 14:00:00,10.12848,2.34164,10.3956425968,1.06848,0.31164000000000003,1.113,9.06,2.03,9.2846378497,6.62672,1.37196,6.7672514509,0.00672,0.0019600000000000004,0.007,6.62,1.37,6.7602736630999996
2021-03-17 14:30:00,10.09536,2.6994800000000003,10.4500471674,1.33536,0.38948000000000005,1.391,8.76,2.31,9.0594536259,6.85,1.38,6.9876247753000005,0.0,0.0,0.0,6.85,1.38,6.9876247753000005
2021-03-17 15:00:00,10.01296,2.57628,10.3390805491,1.39296,0.40628000000000003,1.451,8.62,2.17,8.8889425693,6.75672,1.26196,6.8735586270999995,0.00672,0.0019600000000000004,0.007,6.75,1.26,6.8665930417
2021-03-17 15:30:00,9.68392,2.40156,9.9772640037,1.5139200000000002,0.44156000000000006,1.577,8.17,1.96,8.40181528,6.4948,1.1414,6.5943324909,0.0048000000000000004,0.0014,0.005,6.49,1.1400000000000001,6.5893626399
2021-03-17 16:00:00,10.04624,2.31432,10.3093654121,1.38624,0.40432,1.444,8.66,1.9100000000000001,8.8681283256,6.46,1.07,6.5480149664,0.0,0.0,0.0,6.46,1.07,6.5480149664
2021-03-17 16:30:00,10.04904,2.28472,10.3054912741,1.55904,0.45472,1.624,8.49,1.83,8.6849870466,6.9496,1.2428,7.0598507066,0.009600000000000001,0.0028,0.01,6.94,1.24,7.0499078008
2021-03-17 17:00:00,10.44984,1.93412,10.6273221557,1.17984,0.34412000000000004,1.229,9.27,1.5899999999999999,9.4053708061,7.19288,1.16084,7.2859503292,0.00288,0.00084,0.003,7.19,1.16,7.2829732939
2021-03-17 17:30:00,10.85912,1.70516,10.992181667,1.14912,0.33516,1.197,9.71,1.37,9.8061715261,7.31384,1.08112,7.3933129245,0.0038400000000000005,0.0011200000000000001,0.004,7.31,1.08,7.3893504451
2021-03-17 18:00:00,11.21584,1.83712,11.365301439,1.15584,0.33712000000000003,1.204,10.06,1.5,10.1712142835,7.4409600000000005,1.10028,7.5218682387,0.0009600000000000001,0.00028000000000000003,0.001,7.44,1.1,7.5208776084
2021-03-17 18:30:00,11.46456,1.86508,11.6152769834,1.11456,0.32508000000000004,1.161,10.35,1.54,10.4639428515,7.91,1.1,7.9861192077,0.0,0.0,0.0,7.91,1.1,7.9861192077
2021-03-17 19:00:00,11.67472,1.69096,11.7965432564,1.13472,0.33096000000000003,1.182,10.54,1.3599999999999999,10.6273797335,7.53,0.88,7.5812465993,0.0,0.0,0.0,7.53,0.88,7.5812465993
2021-03-17 19:30:00,11.41344,1.60392,11.5255877074,0.9734400000000001,0.28392,1.014,10.44,1.32,10.5231174088,7.71,0.98,7.772033196,0.0,0.0,0.0,7.71,0.98,7.772033196
2021-03-17 20:00:00,10.8344,1.7042000000000002,10.9676123655,0.9744,0.2842,1.015,9.86,1.42,9.9617267579,7.53,0.98,7.5935038026,0.0,0.0,0.0,7.53,0.98,7.5935038026
2021-03-17 20:30:00,10.52608,1.52844,10.6364697621,0.8860800000000001,0.25844,0.923,9.64,1.27,9.723296766,7.15,0.9500000000000001,7.2128357807,0.0,0.0,0.0,7.15,0.9500000000000001,7.2128357807
2021-03-17 21:00:00,9.91448,1.12464,9.978062377,0.8044800000000001,0.23464000000000002,0.838,9.11,0.89,9.1533709637,6.79,0.86,6.8442457583,0.0,0.0,0.0,6.79,0.86,6.8442457583
2021-03-17 21:30:00,9.23952,1.2223600000000001,9.3200264914,0.8995200000000001,0.26236000000000004,0.937,8.34,0.96,8.3950699818,6.5,0.89,6.5606478339,0.0,0.0,0.0,6.5,0.89,6.5606478339
2021-03-17 22:00:00,8.67984,1.18412,8.7602375881,0.9398400000000001,0.27412000000000003,0.979,7.74,0.91,7.7933112346,6.34,0.89,6.4021636968,0.0,0.0,0.0,6.34,0.89,6.4021636968
2021-03-17 22:30:00,8.07952,1.17236,8.1641332302,0.8995200000000001,0.26236000000000004,0.937,7.18,0.91,7.2374373918,6.02,0.8200000000000001,6.0755905063,0.0,0.0,0.0,6.02,0.8200000000000001,6.0755905063
2021-03-17 23:00:00,7.52816,1.1348799999999999,7.6132217622,0.9081600000000001,0.26488,0.9460000000000001,6.62,0.87,6.676922944,5.68,0.86,5.7447367216,0.0,0.0,0.0,5.68,0.86,5.7447367216
2021-03-17 23:30:00,7.03512,1.18816,7.134748601,0.88512,0.25816,0.922,6.15,0.93,6.2199196136,5.27,0.8200000000000001,5.3334135411,0.0,0.0,0.0,5.27,0.8200000000000001,5.3334135411
2021-03-18 00:00:00,6.68352,1.03936,6.7638531031,0.9235200000000001,0.26936000000000004,0.962,5.76,0.77,5.8112391106,4.88,0.7000000000000001,4.9299492898,0.0,0.0,0.0,4.88,0.7000000000000001,4.9299492898
2021-03-18 00:30:00,6.85416,1.06288,6.9360812567,1.00416,0.29288000000000003,1.046,5.85,0.77,5.9004576094,5.03,0.79,5.0916598472,0.0,0.0,0.0,5.03,0.79,5.0916598472
2021-03-18 01:00:00,7.44776,1.00268,7.5149515102,1.03776,0.30268,1.081,6.41,0.7000000000000001,6.4481082497,5.29,0.79,5.3486633844,0.0,0.0,0.0,5.29,0.79,5.3486633844
2021-03-18 01:30:00,7.49008,1.00044,7.5565983485,1.03008,0.30044000000000004,1.073,6.46,0.7000000000000001,6.4978150174,5.27,0.77,5.3259553134,0.0,0.0,0.0,5.27,0.77,5.3259553134
2021-03-18 02:00:00,7.45528,1.07404,7.5322481239,0.9052800000000001,0.26404,0.9430000000000001,6.55,0.81,6.5998939385,5.36,0.8300000000000001,5.4238823734,0.0,0.0,0.0,5.36,0.8300000000000001,5.4238823734
2021-03-18 02:30:00,7.29032,1.08676,7.3708759995,0.8803200000000001,0.25676000000000004,0.917,6.41,0.8300000000000001,6.4635129767,5.2,0.8300000000000001,5.2658237722,0.0,0.0,0.0,5.2,0.8300000000000001,5.2658237722
2021-03-18 03:00:00,7.0332,1.0326,7.108597963,1.0032,0.2926,1.045,6.03,0.74,6.0752366209,5.13,0.78,5.1889594333,0.0,0.0,0.0,5.13,0.78,5.1889594333
2021-03-18 03:30:00,6.96384,1.05112,7.0427211218,0.96384,0.28112000000000004,1.004,6.0,0.77,6.0492065595,5.23,0.84,5.2970274683,0.0,0.0,0.0,5.23,0.84,5.2970274683
2021-03-18 04:00:00,6.8696,1.1128,6.9591470742,0.9696,0.2828,1.01,5.9,0.8300000000000001,5.9580953332,5.2,0.84,5.2674092304,0.0,0.0,0.0,5.2,0.84,5.2674092304
2021-03-18 04:30:00,6.79384,1.1311200000000001,6.8873575774999996,0.96384,0.28112000000000004,1.004,5.83,0.85,5.8916381423,5.2,0.84,5.2674092304,0.0,0.0,0.0,5.2,0.84,5.2674092304
2021-03-18 05:00:00,7.0356,1.0908,7.1196567333,0.8256,0.24080000000000001,0.86,6.21,0.85,6.2679023604,5.28,0.88,5.3528310267,0.0,0.0,0.0,5.28,0.88,5.3528310267
2021-03-18 05:30:00,7.16448,0.9246400000000001,7.2239001101,0.8044800000000001,0.23464000000000002,0.838,6.36,0.6900000000000001,6.3973197513,5.28,0.88,5.3528310267,0.0,0.0,0.0,5.28,0.88,5.3528310267
2021-03-18 06:00:00,7.56632,1.20476,7.6616346167,0.9763200000000001,0.28476,1.017,6.59,0.92,6.6539086258,5.2,0.88,5.2739359116,0.0,0.0,0.0,5.2,0.88,5.2739359116
2021-03-18 06:30:00,8.44656,1.56608,8.5905170042,0.9465600000000001,0.27608000000000005,0.986,7.5,1.29,7.6101314049,5.91,1.0,5.9940053387,0.0,0.0,0.0,5.91,1.0,5.9940053387
2021-03-18 07:00:00,9.41368,1.6002399999999999,9.5487244803,1.06368,0.31024,1.108,8.35,1.29,8.4490591192,6.48,1.08,6.5693835327,0.0,0.0,0.0,6.48,1.08,6.5693835327
2021-03-18 07:30:00,10.52624,1.7593200000000002,10.6722507186,1.02624,0.29932000000000003,1.069,9.5,1.46,9.611534737,7.21,1.29,7.3244931565,0.0,0.0,0.0,7.21,1.29,7.3244931565
2021-03-18 08:00:00,10.82368,1.92524,10.9935707484,0.9436800000000001,0.27524000000000004,0.983,9.88,1.65,10.0168308361,7.21192,1.37056,7.3409961722,0.0019200000000000003,0.0005600000000000001,0.002,7.21,1.37,7.3390053822
2021-03-18 08:30:00,10.92288,2.07084,11.1174496086,1.20288,0.35084000000000004,1.2530000000000001,9.72,1.72,9.8710080539,6.96288,1.23084,7.0708319878,0.00288,0.00084,0.003,6.96,1.23,7.0678497437
2021-03-18 09:00:00,11.05904,2.30972,11.2976622449,1.19904,0.34972000000000003,1.249,9.86,1.96,10.0529199738,7.23576,1.15168,7.3268403558,0.00576,0.00168,0.006,7.23,1.15,7.3208879243
2021-03-18 09:30:00,11.10272,2.37496,11.3538903641,1.18272,0.34496000000000004,1.232,9.92,2.03,10.1255765268,7.50192,1.2505600000000001,7.6054391063,0.0019200000000000003,0.0005600000000000001,0.002,7.5,1.25,7.6034531629
2021-03-18 10:00:00,11.0128,2.3604,11.262914898,1.1328,0.3304,1.18,9.88,2.03,10.0863918226,7.74672,1.35196,7.8638073857,0.00672,0.0019600000000000004,0.007,7.74,1.35,7.856850514
2021-03-18 10:30:00,10.808,2.489,11.0908964922,1.3679999999999999,0.399,1.425,9.44,2.09,9.6685934861,7.74016,1.5558800000000002,7.8949882457000005,0.02016,0.005880000000000001,0.021,7.72,1.55,7.8740650239
2021-03-18 11:00:00,10.21648,2.52064,10.5228365758,1.47648,0.43064,1.538,8.74,2.09,8.9864175287,7.55688,1.64784,7.7344561541,0.02688,0.007840000000000001,0.028,7.53,1.6400000000000001,7.7065232109
2021-03-18 11:30:00,9.91816,2.9048800000000004,10.33480651,1.86816,0.54488,1.9460000000000002,8.05,2.36,8.3888080202,7.42784,1.64812,7.6084891141,0.027840000000000004,0.00812,0.029,7.4,1.6400000000000001,7.5795514379
2021-03-18 12:00:00,10.1044,2.8891999999999998,10.5093470777,1.8144,0.5292,1.8900000000000001,8.29,2.36,8.619379328,7.24576,1.56168,7.4121442512,0.00576,0.00168,0.006,7.24,1.56,7.4061595986
2021-03-18 12:30:00,10.44288,2.81584,10.8158539931,1.56288,0.45584,1.6280000000000001,8.88,2.36,9.1882533705,6.9944,1.5142,7.1564259935,0.014400000000000001,0.004200000000000001,0.015,6.98,1.51,7.1414634355
2021-03-18 13:00:00,10.06288,2.84584,10.4575503441,1.80288,0.5258400000000001,1.8780000000000001,8.26,2.32,8.5796270315,7.0836,1.5198,7.244803724,0.033600000000000005,0.0098,0.035,7.05,1.51,7.2098959771
2021-03-18 13:30:00,9.87968,2.72324,10.2481272923,1.75968,0.51324,1.833,8.12,2.21,8.4153728378,6.70864,1.3525200000000002,6.8436219212000005,0.00864,0.00252,0.009000000000000001,6.7,1.35,6.8346543439000005
2021-03-18 14:00:00,9.67952,2.87736,10.098133887,1.97952,0.5773600000000001,2.062,7.7,2.3,8.0361682411,6.62016,1.40588,6.7677926239,0.02016,0.005880000000000001,0.021,6.6,1.4,6.7468511174
2021-03-18 14:30:00,9.35672,2.69696,9.73764871,1.80672,0.5269600000000001,1.8820000000000001,7.55,2.17,7.8556603796,6.34976,1.22868,6.4675425472,0.02976,0.00868,0.031,6.32,1.22,6.4366761609
2021-03-18 15:00:00,9.66344,2.52392,9.9876045577,1.45344,0.42392,1.514,8.21,2.1,8.4743200317,6.39728,1.29504,6.5270452733,0.01728,0.00504,0.018000000000000002,6.38,1.29,6.509109002
2021-03-18 15:30:00,9.19776,2.8776800000000002,9.637418285,1.87776,0.5476800000000001,1.956,7.32,2.33,7.68188128,6.32592,1.29756,6.4576253995,0.025920000000000002,0.007560000000000001,0.027,6.3,1.29,6.4307153568
2021-03-18 16:00:00,9.9504,2.5472,10.2712554247,1.4304000000000001,0.4172,1.49,8.52,2.13,8.7822149826,6.79,1.23,6.9005072277,0.0,0.0,0.0,6.79,1.23,6.9005072277
2021-03-18 16:30:00,10.53976,2.32868,10.7939469797,1.22976,0.35868000000000005,1.2810000000000001,9.31,1.97,9.5161441771,6.9,1.23,7.0087730738,0.0,0.0,0.0,6.9,1.23,7.0087730738
2021-03-18 17:00:00,10.88648,1.65064,11.010906375,0.75648,0.22064000000000003,0.788,10.13,1.43,10.2304349859,7.58,1.2,7.6743989993,0.0,0.0,0.0,7.58,1.2,7.6743989993
2021-03-18 17:30:00,11.18296,1.60628,11.2977311793,0.9129600000000001,0.26628,0.9510000000000001,10.27,1.34,10.3570507385,7.37,1.02,7.4402486518,0.0,0.0,0.0,7.37,1.02,7.4402486518
2021-03-18 18:00:00,11.3668,1.4474,11.4585823294,0.9168000000000001,0.2674,0.9550000000000001,10.45,1.18,10.5164109847,7.73,1.02,7.7970058356,0.0,0.0,0.0,7.73,1.02,7.7970058356
2021-03-18 18:30:00,11.34472,1.50096,11.4435812926,0.8947200000000001,0.26096,0.932,10.45,1.24,10.5233122162,7.49,0.93,7.5475161477,0.0,0.0,0.0,7.49,0.93,7.5475161477
2021-03-18 19:00:00,11.47,1.5150000000000001,11.5696207803,1.08,0.315,1.125,10.39,1.2,10.459067836100001,7.64,0.9500000000000001,7.6988375746,0.0,0.0,0.0,7.64,0.9500000000000001,7.6988375746
2021-03-18 19:30:00,11.25656,1.60108,11.3698548891,1.06656,0.31108,1.111,10.19,1.29,10.2713290279,8.03,1.16,8.1133531909,0.0,0.0,0.0,8.03,1.16,8.1133531909
2021-03-18 20:00:00,10.62392,1.62656,10.7477148083,1.15392,0.33656,1.202,9.47,1.29,9.557457821,7.66,1.01,7.7262992435,0.0,0.0,0.0,7.66,1.01,7.7262992435
2021-03-18 20:30:00,10.04296,1.62628,10.1737816076,1.15296,0.33628,1.201,8.89,1.29,8.983106367,7.3,0.9400000000000001,7.3602717341,0.0,0.0,0.0,7.3,0.9400000000000001,7.3602717341
2021-03-18 21:00:00,9.44928,1.34104,9.5439656747,1.16928,0.34104,1.218,8.28,1.0,8.340167864,6.97,0.89,7.0265923462,0.0,0.0,0.0,6.97,0.89,7.0265923462
2021-03-18 21:30:00,9.00104,1.38572,9.1070819146,1.15104,0.33572,1.199,7.85,1.05,7.9199116157,6.71,0.89,6.7687665051,0.0,0.0,0.0,6.71,0.89,6.7687665051
2021-03-18 22:00:00,8.38392,1.11156,8.4572856284,1.03392,0.30156000000000005,1.077,7.35,0.81,7.3944979546,6.34,0.87,6.3994140357,0.0,0.0,0.0,6.34,0.87,6.3994140357
2021-03-18 22:30:00,7.9360800000000005,1.20844,8.0275583461,0.8860800000000001,0.25844,0.923,7.05,0.9500000000000001,7.1137191398,6.13,0.9,6.1957162621,0.0,0.0,0.0,6.13,0.9,6.1957162621
2021-03-18 23:00:00,7.266,1.328,7.3863617566,1.056,0.308,1.1,6.21,1.02,6.2932106273,5.55,0.85,5.6147128155,0.0,0.0,0.0,5.55,0.85,5.6147128155
2021-03-18 23:30:00,6.7956,1.1608,6.8940290107,1.0656,0.3108,1.11,5.73,0.85,5.7927023055,5.08,0.85,5.1506213217,0.0,0.0,0.0,5.08,0.85,5.1506213217
2021-03-19 00:00:00,6.54608,1.08344,6.635134181,1.00608,0.29344000000000003,1.048,5.54,0.79,5.596043245,4.8100000000000005,0.85,4.8845265891,0.0,0.0,0.0,4.8100000000000005,0.85,4.8845265891
2021-03-19 00:30:00,6.70336,1.09348,6.7919609687,0.90336,0.26348000000000005,0.9410000000000001,5.8,0.8300000000000001,5.8590869596,4.98,0.85,5.0520193982,0.0,0.0,0.0,4.98,0.85,5.0520193982
2021-03-19 01:00:00,7.23584,0.9771200000000001,7.3015165548,0.9158400000000001,0.26712,0.9540000000000001,6.32,0.71,6.3597562846,5.27,0.85,5.3381082792,0.0,0.0,0.0,5.27,0.85,5.3381082792
2021-03-19 01:30:00,7.2608,1.0344,7.3341120799,0.9408000000000001,0.27440000000000003,0.98,6.32,0.76,6.3655321851,5.23,0.84,5.2970274683,0.0,0.0,0.0,5.23,0.84,5.2970274683
2021-03-19 02:00:00,7.04128,1.05204,7.1194390369,1.00128,0.29204,1.043,6.04,0.76,6.0876267954,5.14,0.84,5.2081858646,0.0,0.0,0.0,5.14,0.84,5.2081858646
2021-03-19 02:30:00,6.89344,1.13892,6.9868915692,1.09344,0.31892000000000004,1.139,5.8,0.8200000000000001,5.8576787211,4.94,0.8,5.0043581007,0.0,0.0,0.0,4.94,0.8,5.0043581007
2021-03-19 03:00:00,6.74824,1.24032,6.8612780734,1.09824,0.32032000000000005,1.1440000000000001,5.65,0.92,5.7244126336,4.94,0.84,5.0109081013,0.0,0.0,0.0,4.94,0.84,5.0109081013
2021-03-19 03:30:00,6.60728,1.22004,6.7189766036,1.09728,0.32004000000000005,1.143,5.51,0.9,5.5830188966000005,4.94,0.84,5.0109081013,0.0,0.0,0.0,4.94,0.84,5.0109081013
2021-03-19 04:00:00,6.4308,1.2094,6.543533984,1.0608,0.3094,1.105,5.37,0.9,5.4448966932000005,4.94,0.78,5.001199856,0.0,0.0,0.0,4.94,0.78,5.001199856
2021-03-19 04:30:00,6.426,1.178,6.533081968,1.056,0.308,1.1,5.37,0.87,5.4400183823,4.83,0.78,4.8925760086,0.0,0.0,0.0,4.83,0.78,4.8925760086
2021-03-19 05:00:00,6.5168,1.1724,6.6214200894,1.0368,0.3024,1.08,5.48,0.87,5.5486304617,4.76,0.76,4.8202904477,0.0,0.0,0.0,4.76,0.76,4.8202904477
2021-03-19 05:30:00,6.73648,1.16064,6.8357331721,0.99648,0.29064,1.038,5.74,0.87,5.8055576821,4.92,0.76,4.9783531414,0.0,0.0,0.0,4.92,0.76,4.9783531414
2021-03-19 06:00:00,6.95472,1.08596,7.0389942037,1.01472,0.29596,1.057,5.94,0.79,5.9923033969,5.05,0.76,5.1068679247,0.0,0.0,0.0,5.05,0.76,5.1068679247
2021-03-19 06:30:00,7.816,1.423,7.9444814179000005,0.936,0.273,0.975,6.88,1.15,6.9754498063,5.68,0.99,5.7656309282,0.0,0.0,0.0,5.68,0.99,5.7656309282
2021-03-19 07:00:00,8.88648,1.57064,9.0242139159,0.99648,0.29064,1.038,7.89,1.28,7.9931533202,6.04,1.15,6.1485038831,0.0,0.0,0.0,6.04,1.15,6.1485038831
2021-03-19 07:30:00,9.78248,1.67364,9.9246151462,0.9724800000000001,0.28364,1.013,8.81,1.3900000000000001,8.9189797623,6.66,1.19,6.7654785492,0.0,0.0,0.0,6.66,1.19,6.7654785492
2021-03-19 08:00:00,10.41256,1.76408,10.5609367009,1.04256,0.30408,1.086,9.37,1.46,9.4830638509,6.8,1.25,6.9139352036,0.0,0.0,0.0,6.8,1.25,6.9139352036
2021-03-19 08:30:00,10.6876,2.1618,10.9040438829,1.1376,0.33180000000000004,1.185,9.55,1.83,9.7237544189,6.73192,1.23056,6.8434658471,0.0019200000000000003,0.0005600000000000001,0.002,6.73,1.23,6.8414764488
2021-03-19 09:00:00,10.68136,2.42248,10.9526189014,1.31136,0.38248000000000004,1.366,9.37,2.04,9.5894994656,6.83672,1.30196,6.959586209,0.00672,0.0019600000000000004,0.007,6.83,1.3,6.9526182119
2021-03-19 09:30:00,10.53936,2.35648,10.7995882884,1.3593600000000001,0.39648000000000005,1.416,9.18,1.96,9.3869057735,6.93768,1.38224,7.0740364149,0.007680000000000001,0.0022400000000000002,0.008,6.93,1.38,7.0660667984
2021-03-19 10:00:00,10.53888,2.61384,10.858183605,1.4188800000000001,0.41384000000000004,1.478,9.12,2.2,9.3815990108,6.85288,1.42084,6.9986249078,0.00288,0.00084,0.003,6.85,1.42,6.9956343529
2021-03-19 10:30:00,10.39608,2.39844,10.6691608761,1.12608,0.32844,1.173,9.27,2.07,9.498305112,6.75536,1.26448,6.8726849484,0.015360000000000002,0.0044800000000000005,0.016,6.74,1.26,6.8567630847
2021-03-19 11:00:00,10.36424,2.41832,10.6426379437,1.19424,0.34832,1.244,9.17,2.07,9.4007340139,6.96344,1.23392,7.0719201919,0.01344,0.003920000000000001,0.014,6.95,1.23,7.0580025503
2021-03-19 11:30:00,10.43496,2.37728,10.7023292044,1.22496,0.35728000000000004,1.276,9.21,2.02,9.4289182837,6.95576,1.27168,7.0710513504,0.00576,0.00168,0.006,6.95,1.27,7.0650831559
2021-03-19 12:00:00,10.70528,2.30904,10.9514695635,1.26528,0.36904000000000003,1.318,9.44,1.94,9.6372817744,6.98,1.17,7.0773794585,0.0,0.0,0.0,6.98,1.17,7.0773794585
2021-03-19 12:30:00,10.69056,2.14308,10.9032502035,1.21056,0.35308,1.2610000000000001,9.48,1.79,9.6475126328,7.14864,1.27252,7.2610165266,0.00864,0.00252,0.009000000000000001,7.14,1.27,7.2520686704
2021-03-19 13:00:00,10.74992,2.17456,10.9676565956,1.24992,0.36456000000000005,1.302,9.5,1.81,9.6708893076,7.0596,1.1628,7.1547226361,0.009600000000000001,0.0028,0.01,7.05,1.16,7.1447953085
2021-03-19 13:30:00,10.82736,2.18048,11.0447370996,1.16736,0.34048,1.216,9.66,1.8399999999999999,9.8336768302,7.08384,1.04112,7.1599385472,0.0038400000000000005,0.0011200000000000001,0.004,7.08,1.04,7.1559765232
2021-03-19 14:00:00,10.989840000000001,2.35912,11.2401970801,1.05984,0.30912,1.104,9.93,2.05,10.1393984042,7.05288,1.1808400000000001,7.1510488322,0.00288,0.00084,0.003,7.05,1.18,7.1480696695
2021-03-19 14:30:00,10.60848,2.24664,10.8437649919,1.18848,0.34664,1.238,9.42,1.9,9.6097034293,6.56384,1.04112,6.6458954551,0.0038400000000000005,0.0011200000000000001,0.004,6.5600000000000005,1.04,6.6419274311
