Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-19 15:00:00,10.36864,2.08252,10.575707305,1.20864,0.35252000000000006,1.259,9.16,1.73,9.321936494100001,6.67384,0.9811200000000001,6.7455716437,0.0038400000000000005,0.0011200000000000001,0.004,6.67,0.98,6.7416096001
2021-03-19 15:30:00,10.09456,2.09008,10.308665093,1.23456,0.36008,1.286,8.86,1.73,9.0273196465,6.7748,1.0714,6.858995043,0.0048000000000000004,0.0014,0.005,6.77,1.07,6.8540353078
2021-03-19 16:00:00,10.36904,1.95472,10.5516785774,1.07904,0.31472,1.124,9.29,1.6400000000000001,9.4336472268,6.58096,1.01028,6.6580552866,0.0009600000000000001,0.00028000000000000003,0.001,6.58,1.01,6.6570639174
2021-03-19 16:30:00,10.7668,1.8324,10.9216148989,0.7968000000000001,0.23240000000000002,0.8300000000000001,9.97,1.6,10.0975690144,6.88096,0.9402800000000001,6.9449072708,0.0009600000000000001,0.00028000000000000003,0.001,6.88,0.9400000000000001,6.9439182023
2021-03-19 17:00:00,11.17808,1.5294400000000001,11.2822275815,0.71808,0.20944000000000002,0.748,10.46,1.32,10.5429597362,7.28,0.9400000000000001,7.3404359544,0.0,0.0,0.0,7.28,0.9400000000000001,7.3404359544
2021-03-19 17:30:00,11.26824,1.64032,11.3870049794,1.09824,0.32032000000000005,1.1440000000000001,10.17,1.32,10.2553059438,7.08,0.85,7.1308414651,0.0,0.0,0.0,7.08,0.85,7.1308414651
2021-03-19 18:00:00,11.51336,1.55848,11.6183612614,1.02336,0.29848,1.066,10.49,1.26,10.5654010809,7.43,0.85,7.4784624088000005,0.0,0.0,0.0,7.43,0.85,7.4784624088000005
2021-03-19 18:30:00,11.38472,1.53596,11.4878641444,1.01472,0.29596,1.057,10.37,1.24,10.4438738024,7.71,1.0,7.7745803745,0.0,0.0,0.0,7.71,1.0,7.7745803745
2021-03-19 19:00:00,11.29464,1.4655200000000002,11.3893213845,0.94464,0.27552000000000004,0.984,10.35,1.19,10.4181860225,7.69,0.87,7.7390567901,0.0,0.0,0.0,7.69,0.87,7.7390567901
2021-03-19 19:30:00,11.20712,1.20416,11.271625437400001,0.5971200000000001,0.17416,0.622,10.61,1.03,10.6598780481,7.74,0.97,7.8005448528,0.0,0.0,0.0,7.74,0.97,7.8005448528
2021-03-19 20:00:00,10.25688,0.9028400000000001,10.2965386126,0.6268800000000001,0.18284,0.653,9.63,0.72,9.6568783776,7.4,0.91,7.4557427531,0.0,0.0,0.0,7.4,0.91,7.4557427531
2021-03-19 20:30:00,9.87224,1.28232,9.9551728865,1.00224,0.29232,1.044,8.87,0.99,8.9250770305,6.99,0.85,7.0414913193,0.0,0.0,0.0,6.99,0.85,7.0414913193
2021-03-19 21:00:00,9.5272,1.2396,9.6075047749,1.0272000000000001,0.29960000000000003,1.07,8.5,0.9400000000000001,8.5518185201,6.48,0.78,6.5267756205000005,0.0,0.0,0.0,6.48,0.78,6.5267756205000005
2021-03-19 21:30:00,8.99696,1.08328,9.061941558,0.9369600000000001,0.27328,0.976,8.06,0.81,8.1005987433,6.24,0.7000000000000001,6.2791400685,0.0,0.0,0.0,6.24,0.7000000000000001,6.2791400685
2021-03-19 22:00:00,8.37496,1.18728,8.4586990016,0.9849600000000001,0.28728000000000004,1.026,7.39,0.9,7.4446020713,6.12,0.72,6.1622073967,0.0,0.0,0.0,6.12,0.72,6.1622073967
2021-03-19 22:30:00,7.86568,1.06124,7.9369485446,1.13568,0.33124000000000003,1.183,6.73,0.73,6.7694756075,5.85,0.72,5.8941411588,0.0,0.0,0.0,5.85,0.72,5.8941411588
2021-03-19 23:00:00,7.33472,1.06096,7.411056173,1.13472,0.33096000000000003,1.182,6.2,0.73,6.2428278849,5.35,0.6900000000000001,5.3943118189,0.0,0.0,0.0,5.35,0.6900000000000001,5.3943118189
2021-03-19 23:30:00,6.92208,1.12144,7.0123333634,1.10208,0.32144,1.148,5.82,0.8,5.8747255255,5.11,0.6900000000000001,5.1563746955,0.0,0.0,0.0,5.11,0.6900000000000001,5.1563746955
2021-03-20 00:00:00,6.63064,1.06352,6.7153899068000005,1.04064,0.30352,1.084,5.59,0.76,5.6414271244,4.71,0.6900000000000001,4.7602731014,0.0,0.0,0.0,4.71,0.6900000000000001,4.7602731014
2021-03-20 00:30:00,6.77392,1.06656,6.8573713914,0.9139200000000001,0.26656,0.9520000000000001,5.86,0.8,5.9143554171,4.65,0.72,4.7054117779,0.0,0.0,0.0,4.65,0.72,4.7054117779
2021-03-20 01:00:00,7.28016,1.03588,7.3534874039,0.98016,0.28588,1.021,6.3,0.75,6.3444857948,5.1,0.77,5.1577999186,0.0,0.0,0.0,5.1,0.77,5.1577999186
2021-03-20 01:30:00,7.35728,1.10004,7.4390629114,1.09728,0.32004000000000005,1.143,6.26,0.78,6.308407089,5.2,0.76,5.255244999,0.0,0.0,0.0,5.2,0.76,5.255244999
2021-03-20 02:00:00,7.17928,1.15604,7.2717597458,1.04928,0.30604000000000003,1.093,6.13,0.85,6.1886509031,5.12,0.73,5.171779191,0.0,0.0,0.0,5.12,0.73,5.171779191
2021-03-20 02:30:00,6.97256,1.13408,7.0641864641,1.04256,0.30408,1.086,5.93,0.8300000000000001,5.987804272,4.9,0.68,4.9469586616,0.0,0.0,0.0,4.9,0.68,4.9469586616
2021-03-20 03:00:00,6.8775200000000005,1.18136,6.9782442491,1.06752,0.31136,1.112,5.8100000000000005,0.87,5.8747765915,4.9,0.68,4.9469586616,0.0,0.0,0.0,4.9,0.68,4.9469586616
2021-03-20 03:30:00,6.71336,1.14848,6.8108889875,1.02336,0.29848,1.066,5.69,0.85,5.753138274,5.0,0.79,5.0620252864,0.0,0.0,0.0,5.0,0.79,5.0620252864
2021-03-20 04:00:00,6.6039200000000005,1.11656,6.6976462731,0.9139200000000001,0.26656,0.9520000000000001,5.69,0.85,5.753138274,4.86,0.73,4.9145193051,0.0,0.0,0.0,4.86,0.73,4.9145193051
2021-03-20 04:30:00,6.36984,1.15912,6.4744436672,1.05984,0.30912,1.104,5.31,0.85,5.3776016959,4.78,0.73,4.835421388,0.0,0.0,0.0,4.78,0.73,4.835421388
2021-03-20 05:00:00,6.23488,1.15684,6.341293827,1.15488,0.33684000000000003,1.203,5.08,0.8200000000000001,5.1457555325,4.7,0.73,4.7563536454,0.0,0.0,0.0,4.7,0.73,4.7563536454
2021-03-20 05:30:00,6.28432,1.06376,6.3737165924,1.14432,0.33376,1.192,5.14,0.73,5.191579721,4.47,0.6900000000000001,4.5229415207,0.0,0.0,0.0,4.47,0.6900000000000001,4.5229415207
2021-03-20 06:00:00,6.21072,1.05396,6.2995138384,1.11072,0.32396,1.157,5.1,0.73,5.1519802018,4.47,0.5700000000000001,4.5061957348,0.0,0.0,0.0,4.47,0.5700000000000001,4.5061957348
2021-03-20 06:30:00,6.58144,1.06292,6.6667196881,1.14144,0.33292000000000005,1.189,5.44,0.73,5.4887612446,4.73,0.6000000000000001,4.767903103,0.0,0.0,0.0,4.73,0.6000000000000001,4.767903103
2021-03-20 07:00:00,6.8704,0.9322,6.9333536618,1.0704,0.31220000000000003,1.115,5.8,0.62,5.8330438023,4.99,0.65,5.0321565953,0.0,0.0,0.0,4.99,0.65,5.0321565953
2021-03-20 07:30:00,7.3616,0.9538000000000001,7.4231320209,1.0416,0.3038,1.085,6.32,0.65,6.3533377054999995,5.22,0.65,5.2603136789,0.0,0.0,0.0,5.22,0.65,5.2603136789
2021-03-20 08:00:00,7.7975200000000005,1.18136,7.886503002,1.06752,0.31136,1.112,6.73,0.87,6.7860002947,5.18,0.59,5.2134921118,0.0,0.0,0.0,5.18,0.59,5.2134921118
2021-03-20 08:30:00,8.39696,1.27828,8.4936998416,1.05696,0.30828,1.101,7.34,0.97,7.4038165834,5.57,0.6900000000000001,5.6125751665,0.0,0.0,0.0,5.57,0.6900000000000001,5.6125751665
2021-03-20 09:00:00,8.72856,1.22708,8.8143907901,1.01856,0.29708,1.061,7.71,0.93,7.7658869423,5.91,0.71,5.9524952751,0.0,0.0,0.0,5.91,0.71,5.9524952751
2021-03-20 09:30:00,9.45656,1.46108,9.5687659497,1.06656,0.31108,1.111,8.39,1.15,8.4684473193,6.25192,0.92056,6.3193302177,0.0019200000000000003,0.0005600000000000001,0.002,6.25,0.92,6.3173491276
2021-03-20 10:00:00,9.35032,1.43676,9.4600614903,1.12032,0.32676000000000005,1.167,8.23,1.11,8.3045168433,6.33096,0.9002800000000001,6.3946507801,0.0009600000000000001,0.00028000000000000003,0.001,6.33,0.9,6.3936609231
2021-03-20 10:30:00,9.21608,1.31344,9.3092027156,1.24608,0.36344000000000004,1.298,7.97,0.9500000000000001,8.0264188777,6.53192,0.8705600000000001,6.589677807,0.0019200000000000003,0.0005600000000000001,0.002,6.53,0.87,6.5877006611
2021-03-20 11:00:00,9.32624,1.28932,9.4149401804,1.26624,0.36932000000000004,1.319,8.06,0.92,8.1123362849,6.33192,0.8705600000000001,6.3914853986,0.0019200000000000003,0.0005600000000000001,0.002,6.33,0.87,6.3895070232
2021-03-20 11:30:00,9.03728,1.08504,9.1021833425,1.2172800000000001,0.35504,1.268,7.82,0.73,7.8539989814,6.54576,0.90168,6.6075714752,0.00576,0.00168,0.006,6.54,0.9,6.6016361608
2021-03-20 12:00:00,8.98688,1.03284,9.0460361817,1.10688,0.32284,1.153,7.88,0.71,7.9119213848,6.59384,0.9311200000000001,6.6592574961,0.0038400000000000005,0.0011200000000000001,0.004,6.59,0.93,6.6552986409
2021-03-20 12:30:00,8.76304,0.99172,8.8189783195,1.34304,0.39172,1.399,7.42,0.6000000000000001,7.4442192337,6.4548,0.9114000000000001,6.5188260446,0.0048000000000000004,0.0014,0.005,6.45,0.91,6.5138774935
2021-03-20 13:00:00,8.63288,0.9358400000000001,8.6834563165,1.32288,0.38584,1.3780000000000001,7.31,0.55,7.3306616345,6.66288,1.02084,6.7406293623,0.00288,0.00084,0.003,6.66,1.02,6.7376553785
2021-03-20 13:30:00,8.37392,0.8365600000000001,8.4156026997,1.39392,0.40656000000000003,1.452,6.98,0.43,6.9932324429,6.42152,0.90336,6.4847496791,0.01152,0.00336,0.012,6.41,0.9,6.4728741684
2021-03-20 14:00:00,7.96344,0.76892,8.0004758983,1.5734400000000002,0.45892000000000005,1.639,6.39,0.31,6.3975151426,5.97576,0.8416800000000001,6.0347438057,0.00576,0.00168,0.006,5.97,0.84,6.0288058519
2021-03-20 14:30:00,7.70816,0.7498800000000001,7.7445497351,1.5081600000000002,0.43988000000000005,1.5710000000000002,6.2,0.31,6.2077451623,5.89096,0.9002800000000001,5.9593551497,0.0009600000000000001,0.00028000000000000003,0.001,5.89,0.9,5.9583638694
2021-03-20 15:00:00,7.5892800000000005,0.73604,7.6248885762,1.52928,0.44604000000000005,1.593,6.06,0.29,6.0669349758,5.78672,0.7919600000000001,5.840661692,0.00672,0.0019600000000000004,0.007,5.78,0.79,5.8337380812
2021-03-20 15:30:00,7.4364,0.6702,7.4665395599,1.4064,0.4102,1.465,6.03,0.26,6.035602704,5.90672,0.8719600000000001,5.9707332381,0.00672,0.0019600000000000004,0.007,5.9,0.87,5.9637991247
2021-03-20 16:00:00,7.55192,0.62556,7.5777847027,1.32192,0.38556,1.377,6.23,0.24,6.2346210791,5.85672,0.8719600000000001,5.9212737988,0.00672,0.0019600000000000004,0.007,5.85,0.87,5.9143385091
2021-03-20 16:30:00,7.76832,0.68576,7.7985295024,1.52832,0.44576000000000005,1.592,6.24,0.24,6.244613679,5.92192,0.79056,5.9744557576,0.0019200000000000003,0.0005600000000000001,0.002,5.92,0.79,5.9724785475
2021-03-20 17:00:00,8.18688,0.6678400000000001,8.2140741657,1.46688,0.42784000000000005,1.528,6.72,0.24,6.7242843485,6.02192,0.76056,6.069758809,0.0019200000000000003,0.0005600000000000001,0.002,6.02,0.76,6.0677837799
2021-03-20 17:30:00,8.61672,0.6269600000000001,8.639498967,1.32672,0.38696,1.3820000000000001,7.29,0.24,7.2939495474000005,5.91,0.44,5.9263563848,0.0,0.0,0.0,5.91,0.44,5.9263563848
2021-03-20 18:00:00,9.066,0.658,9.0898470834,1.296,0.378,1.35,7.77,0.28,7.7750434082,6.13,0.24,6.1346964065,0.0,0.0,0.0,6.13,0.24,6.1346964065
2021-03-20 18:30:00,9.20016,0.6058800000000001,9.2200886438,1.22016,0.35588000000000003,1.271,7.98,0.25,7.9839150797,6.23,0.26,6.2354230009,0.0,0.0,0.0,6.23,0.26,6.2354230009
2021-03-20 19:00:00,9.8308,0.3794,9.8381183668,0.8208000000000001,0.2394,0.855,9.01,0.14,9.0110876147,6.48,0.24,6.4844429213,0.0,0.0,0.0,6.48,0.24,6.4844429213
2021-03-20 19:30:00,9.5868,0.6874,9.6114126433,1.1568,0.33740000000000003,1.205,8.43,0.35000000000000003,8.4372625893,6.46,0.32,6.4679208406,0.0,0.0,0.0,6.46,0.32,6.4679208406
2021-03-20 20:00:00,9.05728,0.59004,9.0764788437,1.09728,0.32004000000000005,1.143,7.96,0.27,7.9645778294,6.3,0.24,6.3045697712,0.0,0.0,0.0,6.3,0.24,6.3045697712
2021-03-20 20:30:00,8.48376,0.35568000000000005,8.4912126342,1.01376,0.29568,1.056,7.47,0.06,7.47024096,5.79,0.24,5.7949719585,0.0,0.0,0.0,5.79,0.24,5.7949719585
2021-03-20 21:00:00,8.20288,0.20584000000000002,8.2054622295,1.08288,0.31584,1.1280000000000001,7.12,-0.11,7.1208496684,5.66,0.17,5.662552428,0.0,0.0,0.0,5.66,0.17,5.662552428
2021-03-20 21:30:00,7.898,0.529,7.9156961159,1.1280000000000001,0.329,1.175,6.77,0.2,6.7729535655,5.41,0.19,5.4133353859,0.0,0.0,0.0,5.41,0.19,5.4133353859
2021-03-20 22:00:00,7.42688,0.55284,7.4474276499,1.10688,0.32284,1.153,6.32,0.23,6.3241837418,5.07,0.19,5.0735589087,0.0,0.0,0.0,5.07,0.19,5.0735589087
2021-03-20 22:30:00,7.05416,0.22788000000000003,7.057839797,1.12416,0.32788,1.171,5.93,-0.1,5.9308431104,4.66,-0.18,4.6634750991,0.0,0.0,0.0,4.66,-0.18,4.6634750991
2021-03-20 23:00:00,6.64208,0.56644,6.6661893912,1.22208,0.35644000000000003,1.2730000000000001,5.42,0.21,5.42406674,3.94,-0.18,3.9441095319,0.0,0.0,0.0,3.94,-0.18,3.9441095319
2021-03-20 23:30:00,6.2736,0.21980000000000002,6.2774492431,1.2336,0.3598,1.2850000000000001,5.04,-0.14,5.0419440695,3.5700000000000003,-0.05,3.5703501229,0.0,0.0,0.0,3.5700000000000003,-0.05,3.5703501229
2021-03-21 00:00:00,5.98552,0.40036000000000005,5.9988947149000005,1.23552,0.36036,1.287,4.75,0.04,4.7501684181,3.38,-0.19,3.3853360247,0.0,0.0,0.0,3.38,-0.19,3.3853360247
2021-03-21 00:30:00,5.98672,0.5219600000000001,6.009430805,1.20672,0.35196000000000005,1.2570000000000001,4.78,0.17,4.7830220572,3.41,-0.08,3.4109382873,0.0,0.0,0.0,3.41,-0.08,3.4109382873
2021-03-21 01:00:00,6.47536,0.35448,6.4850553737,1.21536,0.35448,1.266,5.26,0.0,5.26,3.68,-0.08,3.6808694625,0.0,0.0,0.0,3.68,-0.08,3.6808694625
2021-03-21 01:30:00,6.50648,0.56564,6.53102064,1.11648,0.32564000000000004,1.163,5.39,0.24,5.3953405824,3.63,-0.16,3.6335244598000003,0.0,0.0,0.0,3.63,-0.16,3.6335244598000003
2021-03-21 02:00:00,6.28968,0.64824,6.3229968844,1.15968,0.33824000000000004,1.208,5.13,0.31,5.1393579366,3.52,0.08,3.5209089735,0.0,0.0,0.0,3.52,0.08,3.5209089735
2021-03-21 02:30:00,6.10048,0.6426400000000001,6.1342352743,1.14048,0.33264000000000005,1.188,4.96,0.31,4.969678058,3.49,0.17,3.494137948,0.0,0.0,0.0,3.49,0.17,3.494137948
2021-03-21 03:00:00,5.9668,0.5574,5.9927787378,1.1568,0.33740000000000003,1.205,4.8100000000000005,0.22,4.8150285565,3.39,-0.13,3.3924917096,0.0,0.0,0.0,3.39,-0.13,3.3924917096
2021-03-21 03:30:00,5.822,0.23600000000000002,5.8267812727,1.152,0.336,1.2,4.67,-0.1,4.6710705411,3.41,-0.21,3.4164601564,0.0,0.0,0.0,3.41,-0.21,3.4164601564
2021-03-21 04:00:00,5.64968,0.62824,5.6845025816,1.15968,0.33824000000000004,1.208,4.49,0.29,4.4993555094,3.34,-0.21,3.3465952848000002,0.0,0.0,0.0,3.34,-0.21,3.3465952848000002
2021-03-21 04:30:00,5.53664,0.6515200000000001,5.5748417735,1.13664,0.33152000000000004,1.184,4.4,0.32,4.4116210173,3.32,0.02,3.3200602404,0.0,0.0,0.0,3.32,0.02,3.3200602404
2021-03-21 05:00:00,5.2676,0.6368,5.3059517525,1.2576,0.3668,1.31,4.01,0.27,4.0190794966,3.19,-0.16,3.1940100188000002,0.0,0.0,0.0,3.19,-0.16,3.1940100188000002
2021-03-21 05:30:00,5.348,0.664,5.3890629983,1.248,0.364,1.3,4.1,0.30000000000000004,4.1109609582,3.09,-0.23,3.0985480471,0.0,0.0,0.0,3.09,-0.23,3.0985480471
2021-03-21 06:00:00,5.33048,0.66764,5.3721280886,1.26048,0.36764,1.313,4.07,0.30000000000000004,4.0810415337,3.05,-0.23,3.0586598372,0.0,0.0,0.0,3.05,-0.23,3.0586598372
2021-03-21 06:30:00,5.54128,0.64204,5.578350957,1.24128,0.36204000000000003,1.293,4.3,0.28,4.309106636,3.14,-0.17,3.1445985435,0.0,0.0,0.0,3.14,-0.17,3.1445985435
2021-03-21 07:00:00,5.80664,0.6065200000000001,5.838230434,1.25664,0.36652,1.309,4.55,0.24,4.5563252737,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,-0.22,3.2873697693
2021-03-21 07:30:00,6.13912,0.5451600000000001,6.1632778454,1.14912,0.33516,1.197,4.99,0.21,4.9944168829,3.5700000000000003,-0.01,3.5700140056,0.0,0.0,0.0,3.5700000000000003,-0.01,3.5700140056
2021-03-21 08:00:00,6.4516,0.5488000000000001,6.4748995359,1.1616,0.3388,1.21,5.29,0.21,5.2941666011,3.67,-0.07,3.6706675142,0.0,0.0,0.0,3.67,-0.07,3.6706675142
2021-03-21 08:30:00,6.9952000000000005,0.5586,7.0174679907,1.1952,0.3486,1.245,5.8,0.21,5.803800479,3.99,0.2,3.9950093867,0.0,0.0,0.0,3.99,0.2,3.9950093867
2021-03-21 09:00:00,7.46096,0.6802800000000001,7.4919093027,1.20096,0.35028000000000004,1.251,6.26,0.33,6.2686920486,4.29576,0.23168000000000002,4.3020029754,0.00576,0.00168,0.006,4.29,0.23,4.2961610771
2021-03-21 09:30:00,7.6096,0.7178,7.6433794227,1.5695999999999999,0.45780000000000004,1.635,6.04,0.26,6.0455934365,4.4044,0.23420000000000002,4.4106222917,0.014400000000000001,0.004200000000000001,0.015,4.39,0.23,4.3960209281000004
2021-03-21 10:00:00,7.92032,0.8367600000000001,7.9643980438,1.60032,0.46676000000000006,1.667,6.32,0.37,6.3308214317000004,4.6088000000000005,0.2384,4.614961755,0.028800000000000003,0.008400000000000001,0.03,4.58,0.23,4.5857714727
2021-03-21 10:30:00,8.4792,0.7606,8.5132452684,1.3392,0.3906,1.395,7.14,0.37,7.1495804073,5.00288,0.26084,5.009675219,0.00288,0.00084,0.003,5.0,0.26,5.0067554364
2021-03-21 11:00:00,8.65512,0.74816,8.6873957893,1.3651200000000001,0.39816,1.422,7.29,0.35000000000000003,7.2983970843,5.12576,0.31168,5.1352273562,0.00576,0.00168,0.006,5.12,0.31,5.1293761804
2021-03-21 11:30:00,8.566,0.918,8.6150496226,1.536,0.448,1.6,7.03,0.47000000000000003,7.0456937203,5.09536,0.31448000000000004,5.1050554551,0.015360000000000002,0.0044800000000000005,0.016,5.08,0.31,5.089449872
2021-03-21 12:00:00,8.764,0.967,8.8171869097,1.704,0.497,1.775,7.06,0.47000000000000003,7.0756271807,5.01688,0.31784,5.0269381536,0.02688,0.007840000000000001,0.028,4.99,0.31,4.9996199856
2021-03-21 12:30:00,8.56856,1.18708,8.650397644,2.21856,0.6470800000000001,2.311,6.35,0.54,6.3729192683,5.09248,0.35364,5.1047442443,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.08,0.35000000000000003,5.0920428121
2021-03-21 13:00:00,8.30848,1.3116400000000001,8.411375595,2.50848,0.7316400000000001,2.613,5.8,0.58,5.8289278603,4.7828,0.3654,4.7967377456,0.0528,0.0154,0.055,4.73,0.35000000000000003,4.7429315829
2021-03-21 13:30:00,8.3448,1.0864,8.4152214469,2.0448,0.5964,2.13,6.3,0.49,6.3190268238,4.81112,0.28616,4.8196227238,0.021120000000000003,0.0061600000000000005,0.022,4.79,0.28,4.7981767371
2021-03-21 14:00:00,7.7616,1.0388,7.8308071104,1.8816000000000002,0.5488000000000001,1.96,5.88,0.49,5.9003813436,4.4892,0.2856,4.4982756696,0.019200000000000002,0.0056,0.02,4.47,0.28,4.4787609894
2021-03-21 14:30:00,7.7522400000000005,0.7073200000000001,7.7844413159,1.60224,0.46732,1.669,6.15,0.24,6.1546811453,4.52496,0.28728000000000004,4.5340702244,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5,0.28,4.5087026959
2021-03-21 15:00:00,7.77016,0.9608800000000001,7.8293471503,1.82016,0.53088,1.896,5.95,0.43,5.9655175802,4.35496,0.25728,4.3625531057,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.33,0.25,4.3372110855
2021-03-21 15:30:00,7.56272,1.03996,7.6338883015,2.02272,0.58996,2.107,5.54,0.45,5.5582461263,4.23456,0.24008000000000002,4.2413602535,0.03456,0.01008,0.036000000000000004,4.2,0.23,4.2062929047
2021-03-21 16:00:00,7.8884,0.9262,7.9425878025,1.8384,0.5362,1.915,6.05,0.39,6.0625572162,4.40768,0.23224000000000003,4.4137941048,0.007680000000000001,0.0022400000000000002,0.008,4.4,0.23,4.4060072628
2021-03-21 16:30:00,8.33304,0.73672,8.3655431384,1.4630400000000001,0.42672000000000004,1.524,6.87,0.31,6.8769906209,4.89096,0.23028,4.8963781104,0.0009600000000000001,0.00028000000000000003,0.001,4.89,0.23,4.8954060097
2021-03-21 17:00:00,9.11016,0.6208800000000001,9.1312927453,1.34016,0.39088,1.396,7.77,0.23,7.773403373,5.08192,0.23056000000000001,5.0871474128,0.0019200000000000003,0.0005600000000000001,0.002,5.08,0.23,5.0852040274
2021-03-21 17:30:00,9.58256,0.6040800000000001,9.6015815781,1.2825600000000001,0.37408,1.336,8.3,0.23,8.3031861355,5.47192,0.23056000000000001,5.4767751825,0.0019200000000000003,0.0005600000000000001,0.002,5.47,0.23,5.4748333308
2021-03-21 18:00:00,9.88312,0.6721600000000001,9.9059507368,1.4131200000000002,0.41216,1.472,8.47,0.26,8.4739896153,5.59,0.23,5.5947296628,0.0,0.0,0.0,5.59,0.23,5.5947296628
2021-03-21 18:30:00,9.82376,0.32068,9.828992634,1.37376,0.40068000000000004,1.431,8.45,-0.08,8.4503786897,5.8100000000000005,0.23,5.8145507135,0.0,0.0,0.0,5.8100000000000005,0.23,5.8145507135
2021-03-21 19:00:00,9.76456,0.36508,9.7713824713,1.35456,0.39508000000000004,1.411,8.41,-0.03,8.4100535076,5.69,0.19,5.6931713482,0.0,0.0,0.0,5.69,0.19,5.6931713482
2021-03-21 19:30:00,9.67496,0.57228,9.6918705831,1.34496,0.39228,1.401,8.33,0.18,8.3319445509,5.94,0.26,5.9456875128,0.0,0.0,0.0,5.94,0.26,5.9456875128
2021-03-21 20:00:00,9.1856,0.6208,9.2065541871,1.3056,0.3808,1.3599999999999999,7.88,0.24,7.8836539752,5.8,0.26,5.8058246615,0.0,0.0,0.0,5.8,0.26,5.8058246615
2021-03-21 20:30:00,8.81592,0.46256,8.8280466243,1.10592,0.32256,1.152,7.71,0.14,7.7112709718,5.86,0.29,5.8671713798,0.0,0.0,0.0,5.86,0.29,5.8671713798
2021-03-21 21:00:00,8.49568,0.5512400000000001,8.5135447494,1.13568,0.33124000000000003,1.183,7.36,0.22,7.3632873093,5.34,0.23,5.3449508885,0.0,0.0,0.0,5.34,0.23,5.3449508885
2021-03-21 21:30:00,7.75184,0.08012000000000001,7.7522540335,1.13184,0.33012,1.179,6.62,-0.25,6.624718862,4.85,0.25,4.8564390246,0.0,0.0,0.0,4.85,0.25,4.8564390246
2021-03-21 22:00:00,7.38464,0.40552000000000005,7.3957659779,1.18464,0.34552000000000005,1.234,6.2,0.06,6.2002903158,4.48,0.25,4.4869700244,0.0,0.0,0.0,4.48,0.25,4.4869700244
2021-03-21 22:30:00,7.01552,0.5453600000000001,7.0366851855,1.11552,0.32536000000000004,1.162,5.9,0.22,5.9041002702,4.26,0.22,4.2656769685,0.0,0.0,0.0,4.26,0.22,4.2656769685
2021-03-21 23:00:00,6.4392,0.4156,6.4525979264,1.2192,0.3556,1.27,5.22,0.06,5.2203448162,3.83,0.08,3.830835418,0.0,0.0,0.0,3.83,0.08,3.830835418
2021-03-21 23:30:00,5.9584,0.0412,5.9585424392,1.2384,0.3612,1.29,4.72,-0.32,4.7308350214,3.5,0.08,3.5009141663,0.0,0.0,0.0,3.5,0.08,3.5009141663
2021-03-22 00:00:00,5.74016,0.12088000000000002,5.7414326435,1.34016,0.39088,1.396,4.4,-0.27,4.4082763071,3.27,0.1,3.2715286947,0.0,0.0,0.0,3.27,0.1,3.2715286947
2021-03-22 00:30:00,5.73064,0.07852,5.7311779069,1.40064,0.40852000000000005,1.459,4.33,-0.33,4.3425568505,3.32,0.1,3.3215056827,0.0,0.0,0.0,3.32,0.1,3.3215056827
2021-03-22 01:00:00,6.28832,0.08076000000000001,6.2888385732,1.40832,0.41076,1.467,4.88,-0.33,4.8911450602,3.66,0.21,3.6660196399,0.0,0.0,0.0,3.66,0.21,3.6660196399
2021-03-22 01:30:00,6.36552,0.06536,6.3658555434,1.35552,0.39536000000000004,1.412,5.01,-0.33,5.0208565006,3.68,0.21,3.6859869777,0.0,0.0,0.0,3.68,0.21,3.6859869777
2021-03-22 02:00:00,6.22232,0.09276000000000001,6.2230113771,1.3123200000000002,0.38276000000000004,1.367,4.91,-0.29,4.9185566989,3.6,0.2,3.6055512755,0.0,0.0,0.0,3.6,0.2,3.6055512755
2021-03-22 02:30:00,6.076,0.158,6.0780539649,1.296,0.378,1.35,4.78,-0.22,4.7850600832,3.6,0.2,3.6055512755,0.0,0.0,0.0,3.6,0.2,3.6055512755
2021-03-22 03:00:00,6.02064,0.23352,6.0251670184,1.28064,0.37352,1.334,4.74,-0.14,4.7420670598,3.5700000000000003,0.2,3.5755978521,0.0,0.0,0.0,3.5700000000000003,0.2,3.5755978521
2021-03-22 03:30:00,5.92024,0.05632,5.9205078836,1.29024,0.37632000000000004,1.344,4.63,-0.32,4.6410451409,3.59,0.01,3.5900139275000003,0.0,0.0,0.0,3.59,0.01,3.5900139275000003
2021-03-22 04:00:00,5.76576,0.15668,5.7678884351,1.32576,0.38668,1.381,4.44,-0.23,4.4459532161,3.54,-0.04,3.5402259815,0.0,0.0,0.0,3.54,-0.04,3.5402259815
2021-03-22 04:30:00,5.75192,0.33056,5.76141073,1.20192,0.35056000000000004,1.252,4.55,-0.02,4.5500439558,3.52,0.07,3.5206959539,0.0,0.0,0.0,3.52,0.07,3.5206959539
2021-03-22 05:00:00,5.86624,0.24932,5.8715357616,1.26624,0.36932000000000004,1.319,4.6,-0.12,4.6015649512,3.48,-0.09,3.4811635986000002,0.0,0.0,0.0,3.48,-0.09,3.4811635986000002
2021-03-22 05:30:00,6.63432,0.68376,6.6694624671,1.14432,0.33376,1.192,5.49,0.35000000000000003,5.5011453353,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003
2021-03-22 06:00:00,7.05512,0.86816,7.1083345447,1.12512,0.32816,1.172,5.93,0.54,5.954536086,3.71,0.22,3.7165171868,0.0,0.0,0.0,3.71,0.22,3.7165171868
2021-03-22 06:30:00,7.92952,1.11736,8.0078574413,1.25952,0.36736,1.312,6.67,0.75,6.7120339689,4.43,0.34,4.4430282466,0.0,0.0,0.0,4.43,0.34,4.4430282466
2021-03-22 07:00:00,9.13488,1.40184,9.2418173537,1.27488,0.37184,1.328,7.86,1.03,7.9272000101,4.9,0.38,4.914712606,0.0,0.0,0.0,4.9,0.38,4.914712606
2021-03-22 07:30:00,10.10992,1.6495600000000001,10.2436092565,1.36992,0.39956,1.427,8.74,1.25,8.8289353832,5.44288,0.45084,5.46151988,0.00288,0.00084,0.003,5.44,0.45,5.4585804015
2021-03-22 08:00:00,10.39696,1.82828,10.5564854473,1.53696,0.44828,1.601,8.86,1.38,8.9668277557,5.44192,0.5705600000000001,5.4717485322,0.0019200000000000003,0.0005600000000000001,0.002,5.44,0.5700000000000001,5.4697806172
2021-03-22 08:30:00,10.55072,2.16396,10.7703488987,1.83072,0.53396,1.907,8.72,1.63,8.8710371434,5.39728,0.6850400000000001,5.4405800426,0.01728,0.00504,0.018000000000000002,5.38,0.68,5.4228037029
2021-03-22 09:00:00,10.4544,2.3992,10.7261661371,1.5744,0.4592,1.6400000000000001,8.88,1.94,9.0894444275,5.40112,0.6861600000000001,5.4445305399,0.021120000000000003,0.0061600000000000005,0.022,5.38,0.68,5.4228037029
2021-03-22 09:30:00,10.35336,2.78848,10.7222984476,1.9833600000000002,0.57848,2.066,8.37,2.21,8.656847001100001,5.41824,0.7053200000000001,5.4639547033,0.018240000000000003,0.00532,0.019,5.4,0.7000000000000001,5.445181356
2021-03-22 10:00:00,10.53752,2.6563600000000003,10.8671788519,1.6675200000000001,0.48636,1.737,8.87,2.17,9.1315825573,5.45112,0.60616,5.4847186983,0.021120000000000003,0.0061600000000000005,0.022,5.43,0.6000000000000001,5.4630485995
2021-03-22 10:30:00,10.61744,2.60092,10.9313684871,1.47744,0.43092,1.5390000000000001,9.14,2.17,9.3940672767,5.70152,0.6833600000000001,5.7423262882,0.01152,0.00336,0.012,5.69,0.68,5.7304886354
2021-03-22 11:00:00,10.39392,2.45156,10.6791254043,1.5139200000000002,0.44156000000000006,1.577,8.88,2.01,9.1046416733,5.90536,0.71448,5.9484248671,0.015360000000000002,0.0044800000000000005,0.016,5.89,0.71,5.9326385361
2021-03-22 11:30:00,10.38624,2.5693200000000003,10.699317109,1.50624,0.43932000000000004,1.569,8.88,2.13,9.1318837049,6.36824,0.9853200000000001,6.4440155338,0.018240000000000003,0.00532,0.019,6.35,0.98,6.4251770404
2021-03-22 12:00:00,10.36544,2.64992,10.6988047183,1.64544,0.47992,1.714,8.72,2.17,8.9859501445,6.13152,1.02336,6.2163335818,0.01152,0.00336,0.012,6.12,1.02,6.2044177809
2021-03-22 12:30:00,10.30808,2.67944,10.6506296527,1.67808,0.48944000000000004,1.748,8.63,2.19,8.9035386224,6.09384,0.90112,6.1601057783,0.0038400000000000005,0.0011200000000000001,0.004,6.09,0.9,6.1561432732
2021-03-22 13:00:00,10.02736,2.65048,10.3717401047,1.8873600000000001,0.5504800000000001,1.966,8.14,2.1,8.4065212782,5.79304,0.9367200000000001,5.868283974,0.02304,0.00672,0.024,5.77,0.93,5.8444674693
2021-03-22 13:30:00,9.74312,2.7771600000000003,10.131189713,2.01312,0.58716,2.097,7.73,2.19,8.0342392297,6.0488,1.0984,6.1477202279,0.028800000000000003,0.008400000000000001,0.03,6.02,1.09,6.117883621
2021-03-22 14:00:00,9.5308,2.9344,9.9723042473,2.1408,0.6244000000000001,2.23,7.39,2.31,7.7426222948,6.28072,1.21896,6.3979142851,0.030720000000000004,0.008960000000000001,0.032,6.25,1.21,6.366050581
2021-03-22 14:30:00,9.03904,2.86972,9.4836457652,2.15904,0.6297200000000001,2.249,6.88,2.24,7.2354681949,6.0688,1.1484,6.1765003036,0.028800000000000003,0.008400000000000001,0.03,6.04,1.1400000000000001,6.1466413593
2021-03-22 15:00:00,8.84896,2.79928,9.2811670387,2.08896,0.60928,2.176,6.76,2.19,7.1058919215,5.38248,0.8536400000000001,5.4497515723,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.37,0.85,5.436855709
2021-03-22 15:30:00,8.83536,2.63948,9.2211952045,1.81536,0.5294800000000001,1.891,7.02,2.11,7.3302455621,5.70728,1.12504,5.8171092477,0.01728,0.00504,0.018000000000000002,5.69,1.12,5.7991809767
2021-03-22 16:00:00,9.31296,2.41628,9.6213113971,1.6329600000000002,0.47628000000000004,1.701,7.68,1.94,7.9212372771,6.12,1.12,6.2216396553,0.0,0.0,0.0,6.12,1.12,6.2216396553
2021-03-22 16:30:00,9.67792,2.24856,9.935701163000001,1.5379200000000002,0.44856,1.6019999999999999,8.14,1.8,8.3366420098,6.79,1.12,6.8817512306,0.0,0.0,0.0,6.79,1.12,6.8817512306
2021-03-22 17:00:00,9.99144,1.90292,10.1710362206,1.38144,0.40292000000000006,1.439,8.61,1.5,8.739685349,7.31384,1.12112,7.3992679097,0.0038400000000000005,0.0011200000000000001,0.004,7.31,1.12,7.3953025631
2021-03-22 17:30:00,10.34248,1.58364,10.4630209882,1.21248,0.35364,1.263,9.13,1.23,9.2124806648,7.3748000000000005,1.0414,7.4479654269,0.0048000000000000004,0.0014,0.005,7.37,1.04,7.4430168615
2021-03-22 18:00:00,10.72224,1.53732,10.8318873425,1.1222400000000001,0.32732,1.169,9.6,1.21,9.6759547333,7.62096,1.07028,7.695747566,0.0009600000000000001,0.00028000000000000003,0.001,7.62,1.07,7.6947579559
2021-03-22 18:30:00,10.894400000000001,1.3442,10.9770134827,0.9744,0.2842,1.015,9.92,1.06,9.9764723224,7.69,0.99,7.7534637421,0.0,0.0,0.0,7.69,0.99,7.7534637421
2021-03-22 19:00:00,10.9896,1.3628,11.0737767722,0.9696,0.2828,1.01,10.02,1.08,10.0780355229,7.8100000000000005,0.93,7.8651764125,0.0,0.0,0.0,7.8100000000000005,0.93,7.8651764125
2021-03-22 19:30:00,10.81048,1.45764,10.9083084023,1.02048,0.29764,1.063,9.79,1.16,9.8584836562,7.61,0.93,7.6666159419,0.0,0.0,0.0,7.61,0.93,7.6666159419
2021-03-22 20:00:00,10.3696,1.4778,10.4743733464,1.0896,0.3178,1.135,9.28,1.16,9.352218988,7.37,0.93,7.4284453286,0.0,0.0,0.0,7.37,0.93,7.4284453286
2021-03-22 20:30:00,9.89896,1.34428,9.9898197081,1.00896,0.29428000000000004,1.051,8.89,1.05,8.9517931165,7.24,0.93,7.2994862833,0.0,0.0,0.0,7.24,0.93,7.2994862833
2021-03-22 21:00:00,9.4368,1.2774,9.5228643275,0.9168000000000001,0.2674,0.9550000000000001,8.52,1.01,8.5796561703,7.02,0.89,7.076192479,0.0,0.0,0.0,7.02,0.89,7.076192479
2021-03-22 21:30:00,8.8124,1.3432,8.9141785937,1.1424,0.3332,1.19,7.67,1.01,7.7362135441,6.7,0.87,6.7562489593,0.0,0.0,0.0,6.7,0.87,6.7562489593
2021-03-22 22:00:00,8.2556,1.1408,8.334047996,1.0656,0.3108,1.11,7.19,0.8300000000000001,7.2377482686,6.22,0.81,6.27251943,0.0,0.0,0.0,6.22,0.81,6.27251943
2021-03-22 22:30:00,7.69592,1.06756,7.7696118951,0.9859200000000001,0.28756000000000004,1.027,6.71,0.78,6.7551831951,6.06,0.87,6.1221319816,0.0,0.0,0.0,6.06,0.87,6.1221319816
2021-03-22 23:00:00,7.0272,0.8496,7.0783726943,1.0272000000000001,0.29960000000000003,1.07,6.0,0.55,6.0251555997,5.63,0.8,5.686554317,0.0,0.0,0.0,5.63,0.8,5.686554317
2021-03-22 23:30:00,6.59432,1.01876,6.672550352,1.02432,0.29876,1.067,5.57,0.72,5.616342226,4.99,0.72,5.0416763085,0.0,0.0,0.0,4.99,0.72,5.0416763085
2021-03-23 00:00:00,6.30872,1.02296,6.3911184624,1.03872,0.30296,1.082,5.27,0.72,5.3189566646,4.91,0.79,4.9731478965,0.0,0.0,0.0,4.91,0.79,4.9731478965
2021-03-23 00:30:00,6.55784,0.9731200000000001,6.6296476528,0.8678400000000001,0.25312,0.904,5.69,0.72,5.7353726993,4.75,0.74,4.8072965376,0.0,0.0,0.0,4.75,0.74,4.8072965376
2021-03-23 01:00:00,6.97376,0.9456800000000001,7.037587598,1.01376,0.29568,1.056,5.96,0.65,5.9953398569,5.26,0.74,5.3117981889,0.0,0.0,0.0,5.26,0.74,5.3117981889
2021-03-23 01:30:00,6.9132,0.9426,6.9771648253,1.0032,0.2926,1.045,5.91,0.65,5.9456370559,5.26,0.74,5.3117981889,0.0,0.0,0.0,5.26,0.74,5.3117981889
2021-03-23 02:00:00,6.72896,1.04928,6.8102783497,1.12896,0.32928,1.176,5.6,0.72,5.6460959964,5.17,0.73,5.2212833671,0.0,0.0,0.0,5.17,0.73,5.2212833671
2021-03-23 02:30:00,6.57088,1.09984,6.6622902969,1.13088,0.32984,1.178,5.44,0.77,5.4942242401,5.03,0.73,5.0826961349,0.0,0.0,0.0,5.03,0.73,5.0826961349
2021-03-23 03:00:00,6.46352,1.1093600000000001,6.558030985,1.16352,0.33936000000000005,1.212,5.3,0.77,5.355641885,5.05,0.79,5.1114185898,0.0,0.0,0.0,5.05,0.79,5.1114185898
2021-03-23 03:30:00,6.33032,1.07676,6.4212431351,1.12032,0.32676000000000005,1.167,5.21,0.75,5.2637059188,5.08,0.81,5.144171459,0.0,0.0,0.0,5.08,0.81,5.144171459
2021-03-23 04:00:00,6.20016,1.04088,6.2869241446,1.10016,0.32088,1.146,5.1,0.72,5.1505727837,4.93,0.6900000000000001,4.9780518278,0.0,0.0,0.0,4.93,0.6900000000000001,4.9780518278
2021-03-23 04:30:00,6.2704,0.8522000000000001,6.3280455909,0.8304,0.2422,0.865,5.44,0.61,5.4740935323,4.78,0.6900000000000001,4.829544492,0.0,0.0,0.0,4.78,0.6900000000000001,4.829544492
2021-03-23 05:00:00,6.2728,0.9354,6.3421599633,1.0128,0.2954,1.055,5.26,0.64,5.2987923152,4.78,0.74,4.8369411822,0.0,0.0,0.0,4.78,0.74,4.8369411822
2021-03-23 05:30:00,6.48768,1.06724,6.5748758924,1.08768,0.31724,1.133,5.4,0.75,5.4518345536,4.99,0.72,5.0416763085,0.0,0.0,0.0,4.99,0.72,5.0416763085
2021-03-23 06:00:00,6.84656,1.09608,6.9337417893,1.18656,0.34608000000000005,1.236,5.66,0.75,5.7094745818,5.24,0.8300000000000001,5.3053275111,0.0,0.0,0.0,5.24,0.8300000000000001,5.3053275111
2021-03-23 06:30:00,7.76272,1.29496,7.8699900381,1.18272,0.34496000000000004,1.232,6.58,0.9500000000000001,6.6482253271000005,5.84,1.01,5.9266938506999995,0.0,0.0,0.0,5.84,1.01,5.9266938506999995
2021-03-23 07:00:00,8.63752,1.59636,8.7837985519,1.1875200000000001,0.34636,1.237,7.45,1.25,7.5541379389,6.34,1.1400000000000001,6.4416768003,0.0,0.0,0.0,6.34,1.1400000000000001,6.4416768003
2021-03-23 07:30:00,9.82576,1.84668,9.997789085600001,1.08576,0.31668,1.131,8.74,1.53,8.8729082042,6.67,1.2,6.7770863946,0.0,0.0,0.0,6.67,1.2,6.7770863946
2021-03-23 08:00:00,10.41528,2.03904,10.6129987091,1.02528,0.29904000000000003,1.068,9.39,1.74,9.549853402,6.91,1.25,7.0221506677,0.0,0.0,0.0,6.91,1.25,7.0221506677
2021-03-23 08:30:00,10.6332,2.2476,10.8681483243,1.1232,0.3276,1.17,9.51,1.92,9.7018812609,6.9409600000000005,1.25028,7.0526679916,0.0009600000000000001,0.00028000000000000003,0.001,6.94,1.25,7.0516735602
2021-03-23 09:00:00,10.602,2.306,10.8498866354,1.152,0.336,1.2,9.45,1.97,9.6531549247,7.26576,1.25168,7.3727858507,0.00576,0.00168,0.006,7.26,1.25,7.3668242819
2021-03-23 09:30:00,10.42272,2.45996,10.7090847135,1.30272,0.37996,1.357,9.12,2.08,9.3541862286,7.09152,1.29336,7.2084974856,0.01152,0.00336,0.012,7.08,1.29,7.196561679
2021-03-23 10:00:00,10.21864,2.50752,10.5217992758,1.56864,0.45752000000000004,1.634,8.65,2.05,8.8896006659,7.1648,1.3414000000000001,7.2892875509,0.0048000000000000004,0.0014,0.005,7.16,1.34,7.2843119098999995
2021-03-23 10:30:00,10.19056,2.40808,10.4712158988,1.33056,0.38808000000000004,1.3860000000000001,8.86,2.02,9.0873538503,7.09248,1.38364,7.2261837923,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.08,1.38,7.2132378305
2021-03-23 11:00:00,10.13656,2.51608,10.4441613929,1.42656,0.41608000000000006,1.486,8.71,2.1,8.9595814634,7.1144,1.3842,7.2478063578,0.014400000000000001,0.004200000000000001,0.015,7.1,1.38,7.2328694168
2021-03-23 11:30:00,9.91688,2.68284,10.2733704012,1.58688,0.46284000000000003,1.653,8.33,2.22,8.6207482274,6.85648,1.4406400000000001,7.0061945163,0.036480000000000005,0.01064,0.038,6.82,1.43,6.9683068245
2021-03-23 12:00:00,9.69512,2.94316,10.1320058527,1.9651200000000002,0.57316,2.047,7.73,2.37,8.0851592439,6.48344,1.37392,6.6274165706,0.01344,0.003920000000000001,0.014,6.47,1.37,6.61345598
2021-03-23 12:30:00,9.53168,2.75924,9.9230201552,1.71168,0.49924,1.783,7.82,2.26,8.14002457,6.8684,1.4512,7.0200356124,0.038400000000000004,0.0112,0.04,6.83,1.44,6.9801504282
2021-03-23 13:00:00,10.05144,2.8029200000000003,10.4349320362,1.6214400000000002,0.47292000000000006,1.689,8.43,2.33,8.7460734047,6.8148,1.4414,6.9655676725,0.0048000000000000004,0.0014,0.005,6.8100000000000005,1.44,6.9605818722
2021-03-23 13:30:00,9.35048,2.73264,9.7416013879,2.10048,0.6126400000000001,2.188,7.25,2.12,7.5536017899,6.3859200000000005,1.26756,6.5105055564,0.025920000000000002,0.007560000000000001,0.027,6.36,1.26,6.4836101055
2021-03-23 14:00:00,9.467600000000001,2.7268,9.8524559375,1.9776,0.5768,2.06,7.49,2.15,7.792470725,6.68208,1.26644,6.8010339949,0.022080000000000002,0.00644,0.023,6.66,1.26,6.7781413382
2021-03-23 14:30:00,9.3124,2.7732,9.7165545334,1.6224,0.4732,1.69,7.69,2.3,8.0265870705,6.22056,1.26308,6.3474985467,0.010560000000000002,0.0030800000000000003,0.011,6.21,1.26,6.3365369091
2021-03-23 15:00:00,9.15376,2.63068,9.5242742191,1.37376,0.40068000000000004,1.431,7.78,2.23,8.093287342,6.17672,1.29196,6.3103906852,0.00672,0.0019600000000000004,0.007,6.17,1.29,6.3034117746
2021-03-23 15:30:00,9.154,2.5869999999999997,9.5125330486,1.464,0.427,1.525,7.69,2.16,7.9875966348,6.23192,1.26056,6.3581316753,0.0019200000000000003,0.0005600000000000001,0.002,6.23,1.26,6.356138765
2021-03-23 16:00:00,9.6644,2.4192,9.9625878164,1.5744,0.4592,1.6400000000000001,8.09,1.96,8.3240434886,6.68192,1.2905600000000002,6.8054096129,0.0019200000000000003,0.0005600000000000001,0.002,6.68,1.29,6.8034182585
2021-03-23 16:30:00,10.23544,2.38992,10.5107539977,1.40544,0.40992,1.464,8.83,1.98,9.0492706888,7.09536,1.29448,7.2124761351,0.015360000000000002,0.0044800000000000005,0.016,7.08,1.29,7.196561679
2021-03-23 17:00:00,10.24176,2.11968,10.458809263,1.30176,0.37968,1.3559999999999999,8.94,1.74,9.1077549374,7.30768,1.18224,7.4026939961,0.007680000000000001,0.0022400000000000002,0.008,7.3,1.18,7.3947548979
2021-03-23 17:30:00,10.82192,1.84556,10.9781621504,1.08192,0.31556,1.127,9.74,1.53,9.8594371036,7.32096,1.07028,7.3987806158,0.0009600000000000001,0.00028000000000000003,0.001,7.32,1.07,7.3977902106
2021-03-23 18:00:00,11.11944,1.71192,11.250449591,1.06944,0.31192000000000003,1.114,10.05,1.4,10.1470439045,7.59,1.03,7.6595691785,0.0,0.0,0.0,7.59,1.03,7.6595691785
2021-03-23 18:30:00,11.26144,1.63792,11.3799302634,1.02144,0.29792,1.064,10.24,1.34,10.3273036171,7.47,0.88,7.5216554029000005,0.0,0.0,0.0,7.47,0.88,7.5216554029000005
2021-03-23 19:00:00,11.05104,1.52072,11.1551815046,1.03104,0.30072000000000004,1.074,10.02,1.22,10.0939982168,7.79,0.85,7.8362363415,0.0,0.0,0.0,7.79,0.85,7.8362363415
2021-03-23 19:30:00,10.90088,1.51484,11.005631513,1.01088,0.29484000000000005,1.053,9.89,1.22,9.9649636226,8.08,1.12,8.157254440100001,0.0,0.0,0.0,8.08,1.12,8.157254440100001
2021-03-23 20:00:00,10.54424,1.53332,10.6551427677,1.07424,0.31332000000000004,1.119,9.47,1.22,9.5482616219,7.65,0.96,7.71,0.0,0.0,0.0,7.65,0.96,7.71
2021-03-23 20:30:00,10.00712,1.69416,10.1495137223,1.07712,0.31416000000000005,1.1219999999999999,8.93,1.38,9.0360002213,7.35,0.93,7.4086031072,0.0,0.0,0.0,7.35,0.93,7.4086031072
2021-03-23 21:00:00,9.46208,1.45144,9.5727548804,1.10208,0.32144,1.148,8.36,1.13,8.436023945,6.73,0.81,6.7785691706,0.0,0.0,0.0,6.73,0.81,6.7785691706
2021-03-23 21:30:00,8.90072,1.40396,9.0107669041,1.11072,0.32396,1.157,7.79,1.08,7.8645088849,6.59,0.76,6.6336792205,0.0,0.0,0.0,6.59,0.76,6.6336792205
2021-03-23 22:00:00,8.4764,1.3902,8.5896456854,0.9264,0.2702,0.965,7.55,1.12,7.6326207819,6.05,0.79,6.101360504,0.0,0.0,0.0,6.05,0.79,6.101360504
2021-03-23 22:30:00,7.7984,1.3112,7.9078624166,0.9984000000000001,0.2912,1.04,6.8,1.02,6.8760744615,5.63,0.74,5.6784240772,0.0,0.0,0.0,5.63,0.74,5.6784240772
2021-03-23 23:00:00,7.11552,1.29536,7.2324672415,1.11552,0.32536000000000004,1.162,6.0,0.97,6.0779025988,5.3,0.74,5.3514110289,0.0,0.0,0.0,5.3,0.74,5.3514110289
2021-03-23 23:30:00,6.62256,1.24408,6.7384001069,1.04256,0.30408,1.086,5.58,0.9400000000000001,5.6586217403,5.15,0.8300000000000001,5.2164547348,0.0,0.0,0.0,5.15,0.8300000000000001,5.2164547348
2021-03-24 00:00:00,6.392,1.171,6.4983771051,1.032,0.301,1.075,5.36,0.87,5.4301473277,4.86,0.8300000000000001,4.930365098,0.0,0.0,0.0,4.86,0.8300000000000001,4.930365098
2021-03-24 00:30:00,6.6628,1.2104,6.7718514455,0.8928,0.2604,0.93,5.77,0.9500000000000001,5.847683302,5.01,0.88,5.0866983398,0.0,0.0,0.0,5.01,0.88,5.0866983398
2021-03-24 01:00:00,7.08136,1.10748,7.1674382732,0.9513600000000001,0.27748,0.991,6.13,0.8300000000000001,6.1859356608,4.77,0.76,4.8301656286,0.0,0.0,0.0,4.77,0.76,4.8301656286
2021-03-24 01:30:00,7.02784,1.17812,7.1259035778,0.98784,0.28812000000000004,1.029,6.04,0.89,6.1052190788,4.36,0.59,4.3997386286,0.0,0.0,0.0,4.36,0.59,4.3997386286
2021-03-24 02:00:00,6.8212,1.2366,6.9323840776,1.0512,0.30660000000000004,1.095,5.77,0.93,5.8444674693,4.97,0.78,5.0308349208,0.0,0.0,0.0,4.97,0.78,5.0308349208
2021-03-24 02:30:00,6.7404,1.2072,6.8476509841,0.9504,0.2772,0.99,5.79,0.93,5.8642135023,4.93,0.78,4.99132247,0.0,0.0,0.0,4.93,0.78,4.99132247
2021-03-24 03:00:00,6.60968,1.15824,6.7103941464,0.91968,0.26824000000000003,0.9580000000000001,5.69,0.89,5.7591839700000005,4.76,0.76,4.8202904477,0.0,0.0,0.0,4.76,0.76,4.8202904477
2021-03-24 03:30:00,6.40512,1.24316,6.5246462739,1.00512,0.29316000000000003,1.047,5.4,0.9500000000000001,5.4829280499,4.65,0.76,4.7116982077,0.0,0.0,0.0,4.65,0.76,4.7116982077
2021-03-24 04:00:00,6.27088,1.19984,6.3846340537,1.13088,0.32984,1.178,5.14,0.87,5.2131084777,4.82,0.76,4.8795491595,0.0,0.0,0.0,4.82,0.76,4.8795491595
2021-03-24 04:30:00,6.27952,1.15236,6.3843797663,1.13952,0.33236000000000004,1.187,5.14,0.8200000000000001,5.2049975985,4.78,0.76,4.8400413221,0.0,0.0,0.0,4.78,0.76,4.8400413221
2021-03-24 05:00:00,6.32872,1.08796,6.4215538462,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.41,0.8200000000000001,5.4717912972,4.61,0.65,4.65559878,0.0,0.0,0.0,4.61,0.65,4.65559878
2021-03-24 05:30:00,6.67664,1.24152,6.7910892793,0.8966400000000001,0.26152000000000003,0.934,5.78,0.98,5.8624909382,4.91,0.73,4.9639701852,0.0,0.0,0.0,4.91,0.73,4.9639701852
2021-03-24 06:00:00,6.9268,1.3024,7.048177353,1.0368,0.3024,1.08,5.89,1.0,5.9742865683,5.25,0.87,5.3215975045,0.0,0.0,0.0,5.25,0.87,5.3215975045
2021-03-24 06:30:00,7.73528,1.40904,7.8625664004,1.02528,0.29904000000000003,1.068,6.71,1.11,6.8011910722,5.76,1.06,5.856722633,0.0,0.0,0.0,5.76,1.06,5.856722633
2021-03-24 07:00:00,8.76584,1.51712,8.8961566983,0.9158400000000001,0.26712,0.9540000000000001,7.85,1.25,7.9488992949,6.2,1.1400000000000001,6.3039352789,0.0,0.0,0.0,6.2,1.1400000000000001,6.3039352789
2021-03-24 07:30:00,9.96248,1.81864,10.1271150482,0.85248,0.24864000000000003,0.888,9.11,1.57,9.2442955383,7.04,1.29,7.1572131448,0.0,0.0,0.0,7.04,1.29,7.1572131448
2021-03-24 08:00:00,10.21888,1.8438400000000001,10.3838939902,0.93888,0.27384000000000003,0.978,9.28,1.57,9.4118701649,6.97,1.25,7.0812004632,0.0,0.0,0.0,6.97,1.25,7.0812004632
2021-03-24 08:30:00,10.5776,2.2768,10.8198632154,1.0176,0.2968,1.06,9.56,1.98,9.7628889167,7.04,1.3599999999999999,7.1701603887,0.0,0.0,0.0,7.04,1.3599999999999999,7.1701603887
2021-03-24 09:00:00,10.72624,2.32932,10.9762450865,1.02624,0.29932000000000003,1.069,9.7,2.03,9.9101412704,7.07096,1.29028,7.1877185393,0.0009600000000000001,0.00028000000000000003,0.001,7.07,1.29,7.1867238711
2021-03-24 09:30:00,10.89328,2.34804,11.143466292,0.9532800000000001,0.27804,0.993,9.94,2.07,10.153250711,7.11096,1.39028,7.2455938749,0.0009600000000000001,0.00028000000000000003,0.001,7.11,1.3900000000000001,7.2445979875
2021-03-24 10:00:00,10.13104,2.61572,10.4632673004,1.63104,0.47572000000000003,1.699,8.5,2.14,8.7652495686,7.1592,1.2956,7.2754878874,0.019200000000000002,0.0056,0.02,7.14,1.29,7.2555978389
2021-03-24 10:30:00,9.67704,2.80372,10.0750160794,1.9670400000000001,0.57372,2.049,7.71,2.23,8.0260201844,7.25728,1.38504,7.3882642617,0.01728,0.00504,0.018000000000000002,7.24,1.38,7.3703459892
2021-03-24 11:00:00,9.31888,2.99384,9.78798255,2.13888,0.6238400000000001,2.228,7.18,2.37,7.5610382885,6.7232,1.3326,6.8539945287,0.0432,0.0126,0.045,6.68,1.32,6.8091702872
2021-03-24 11:30:00,9.27368,3.06524,9.7671304384,1.90368,0.5552400000000001,1.983,7.37,2.51,7.7856920052,6.99536,1.55448,7.1659939715,0.015360000000000002,0.0044800000000000005,0.016,6.98,1.55,7.150027972
2021-03-24 12:00:00,9.25472,3.14096,9.7732017272,2.09472,0.6109600000000001,2.182,7.16,2.5300000000000002,7.5938461928,6.74784,1.37812,6.8871299828,0.027840000000000004,0.00812,0.029,6.72,1.37,6.8582286343
2021-03-24 12:30:00,9.35608,3.02344,9.8324677676,1.96608,0.5734400000000001,2.048,7.39,2.45,7.7855378748,6.92648,1.38064,7.062739695,0.036480000000000005,0.01064,0.038,6.89,1.37,7.0248843407
2021-03-24 13:00:00,9.454,2.927,9.8967391094,1.944,0.5670000000000001,2.025,7.51,2.36,7.8720835870000005,6.96632,1.37476,7.1006745736,0.01632,0.00476,0.017,6.95,1.37,7.083741949
2021-03-24 13:30:00,9.1112,2.9066,9.5635918462,2.0112,0.5866,2.095,7.1,2.32,7.4694310359,6.57992,1.40456,6.7281599268,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.53,1.3900000000000001,6.6763013713
2021-03-24 14:00:00,9.39952,2.89236,9.8344660557,1.61952,0.47236000000000006,1.687,7.78,2.42,8.1476867883,6.57608,1.32344,6.7079297551,0.04608,0.01344,0.048,6.53,1.31,6.6601051043
2021-03-24 14:30:00,9.29216,3.02188,9.7711819244,1.65216,0.48188000000000003,1.721,7.64,2.54,8.0511614069,6.68936,1.32148,6.8186396444,0.039360000000000006,0.01148,0.041,6.65,1.31,6.7778020036
2021-03-24 15:00:00,9.1512,3.0166,9.6355766304,1.7711999999999999,0.5166000000000001,1.845,7.38,2.5,7.7919445583,6.91152,1.31336,7.0351988742,0.01152,0.00336,0.012,6.9,1.31,7.0232542315
2021-03-24 15:30:00,9.14176,2.65468,9.5194065886,1.6617600000000001,0.48468000000000006,1.7309999999999999,7.48,2.17,7.788408053,6.70288,1.12084,6.7959460416,0.00288,0.00084,0.003,6.7,1.12,6.7929669512
2021-03-24 16:00:00,9.50928,2.49104,9.8301417284,1.40928,0.41104,1.468,8.1,2.08,8.3627985746,6.54632,1.24476,6.6636126088,0.01632,0.00476,0.017,6.53,1.24,6.646690906
2021-03-24 16:30:00,9.692,2.311,9.9637134142,1.272,0.371,1.325,8.42,1.94,8.6406018309,6.83016,1.32588,6.9576607707,0.02016,0.005880000000000001,0.021,6.8100000000000005,1.32,6.9367499595
2021-03-24 17:00:00,9.9616,1.9888,10.1581888149,1.4016,0.4088,1.46,8.56,1.58,8.7045964869,7.3444,1.2142,7.4440911467,0.014400000000000001,0.004200000000000001,0.015,7.33,1.21,7.4291991493000005
2021-03-24 17:30:00,10.31888,1.6338400000000002,10.4474263625,1.17888,0.34384000000000003,1.228,9.14,1.29,9.2305850302,7.44,1.12,7.5238288125,0.0,0.0,0.0,7.44,1.12,7.5238288125
2021-03-24 18:00:00,10.7788,1.5934,10.8959374539,0.8688,0.2534,0.905,9.91,1.34,10.0001849983,7.58,1.0,7.645678518,0.0,0.0,0.0,7.58,1.0,7.645678518
2021-03-24 18:30:00,11.20464,1.48052,11.3020306582,0.82464,0.24052,0.859,10.38,1.24,10.4538031357,7.51,0.9500000000000001,7.569848083,0.0,0.0,0.0,7.51,0.9500000000000001,7.569848083
2021-03-24 19:00:00,11.0712,1.1716,11.1330191772,0.6912,0.2016,0.72,10.38,0.97,10.4252242182,7.67,0.9500000000000001,7.7286091892,0.0,0.0,0.0,7.67,0.9500000000000001,7.7286091892
2021-03-24 19:30:00,10.72336,1.19848,10.7901253005,0.5433600000000001,0.15848,0.5660000000000001,10.18,1.04,10.232985879,7.95,1.07,8.0216831152,0.0,0.0,0.0,7.95,1.07,8.0216831152
2021-03-24 20:00:00,10.2524,1.3082,10.3355257728,0.7824,0.22820000000000001,0.8150000000000001,9.47,1.08,9.531384999,7.63,0.98,7.6926783372,0.0,0.0,0.0,7.63,0.98,7.6926783372
2021-03-24 20:30:00,9.8704,1.1172,9.9334249884,0.7104,0.20720000000000002,0.74,9.16,0.91,9.2050909827,7.21,0.88,7.2635046637,0.0,0.0,0.0,7.21,0.88,7.2635046637
2021-03-24 21:00:00,9.26528,1.17904,9.3399972591,0.7852800000000001,0.22904000000000002,0.8180000000000001,8.48,0.9500000000000001,8.5330475213,6.7,0.84,6.7524514067,0.0,0.0,0.0,6.7,0.84,6.7524514067
2021-03-24 21:30:00,8.88832,1.22076,8.9717605519,0.92832,0.27076,0.967,7.96,0.9500000000000001,8.0164892565,6.48,0.84,6.5342176272,0.0,0.0,0.0,6.48,0.84,6.5342176272
2021-03-24 22:00:00,8.1584,1.1712,8.2420385828,0.9984000000000001,0.2912,1.04,7.16,0.88,7.2138755187,5.98,0.78,6.0306550225,0.0,0.0,0.0,5.98,0.78,6.0306550225
2021-03-24 22:30:00,7.69112,0.9661600000000001,7.7515670674,0.7411200000000001,0.21616000000000002,0.772,6.95,0.75,6.9903504919,5.9,0.78,5.9513359845,0.0,0.0,0.0,5.9,0.78,5.9513359845
2021-03-24 23:00:00,7.12392,0.9415600000000001,7.1858730437,0.7939200000000001,0.23156000000000002,0.8270000000000001,6.33,0.71,6.3696938702,5.28,0.67,5.3223397111,0.0,0.0,0.0,5.28,0.67,5.3223397111
2021-03-24 23:30:00,6.61496,0.99728,6.6897132375,0.9849600000000001,0.28728000000000004,1.026,5.63,0.71,5.6745924964,5.17,0.77,5.227025923,0.0,0.0,0.0,5.17,0.77,5.227025923
2021-03-25 00:00:00,6.28184,0.9851200000000001,6.3586142515,1.01184,0.29512000000000005,1.054,5.27,0.6900000000000001,5.3149788334,4.73,0.64,4.7731017169,0.0,0.0,0.0,4.73,0.64,4.7731017169
2021-03-25 00:30:00,6.47104,1.0707200000000001,6.5590243177000005,0.7910400000000001,0.23072,0.8240000000000001,5.68,0.84,5.7417767285,4.8,0.68,4.8479273922,0.0,0.0,0.0,4.8,0.68,4.8479273922
2021-03-25 01:00:00,7.06,0.9,7.1171342547,0.72,0.21,0.75,6.34,0.6900000000000001,6.3774367892,5.03,0.66,5.0731154136,0.0,0.0,0.0,5.03,0.66,5.0731154136
2021-03-25 01:30:00,6.97392,0.90656,7.0325963342,0.6739200000000001,0.19656,0.7020000000000001,6.3,0.71,6.3398817024,5.14,0.74,5.1929952821,0.0,0.0,0.0,5.14,0.74,5.1929952821
2021-03-25 02:00:00,6.73704,1.02872,6.8151282306,0.88704,0.25872,0.924,5.85,0.77,5.9004576094,4.85,0.66,4.8947012166,0.0,0.0,0.0,4.85,0.66,4.8947012166
