Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-25 02:30:00,6.68032,1.00676,6.7557561383,0.8803200000000001,0.25676000000000004,0.917,5.8,0.75,5.8482903485,5.1,0.74,5.1534066403,0.0,0.0,0.0,5.1,0.74,5.1534066403
2021-03-25 03:00:00,6.54192,0.8105600000000001,6.5919439318,0.72192,0.21056000000000002,0.752,5.82,0.6000000000000001,5.8508460927,5.06,0.78,5.1197656196,0.0,0.0,0.0,5.06,0.78,5.1197656196
2021-03-25 03:30:00,6.74264,0.57452,6.7670722916,0.39264000000000004,0.11452000000000001,0.40900000000000003,6.35,0.46,6.366639616,4.62,0.63,4.6627566953,0.0,0.0,0.0,4.62,0.63,4.6627566953
2021-03-25 04:00:00,6.06008,0.78544,6.1107680041,0.67008,0.19544,0.6980000000000001,5.39,0.59,5.4221951274,4.58,0.6000000000000001,4.619134118,0.0,0.0,0.0,4.58,0.6000000000000001,4.619134118
2021-03-25 04:30:00,6.12848,0.83164,6.1846497233,0.8284800000000001,0.24164000000000002,0.863,5.3,0.59,5.3327385085,3.84,0.31,3.8524926995,0.0,0.0,0.0,3.84,0.31,3.8524926995
2021-03-25 05:00:00,6.2504,0.8272,6.304899682,0.7104,0.20720000000000002,0.74,5.54,0.62,5.5745851864,3.93,0.2,3.9350857678,0.0,0.0,0.0,3.93,0.2,3.9350857678
2021-03-25 05:30:00,6.56336,0.72848,6.6036639527,0.5433600000000001,0.15848,0.5660000000000001,6.02,0.5700000000000001,6.0469248383,4.12,0.25,4.1275779823,0.0,0.0,0.0,4.12,0.25,4.1275779823
2021-03-25 06:00:00,6.92312,0.99716,6.9945635032,0.5731200000000001,0.16716,0.597,6.35,0.8300000000000001,6.404014366,4.74,0.49,4.7652596991,0.0,0.0,0.0,4.74,0.49,4.7652596991
2021-03-25 06:30:00,7.76672,1.34196,7.8818015834,0.72672,0.21196,0.757,7.04,1.13,7.1301122011,5.72,0.9400000000000001,5.7967232123,0.0,0.0,0.0,5.72,0.9400000000000001,5.7967232123
2021-03-25 07:00:00,8.97672,1.41196,9.0870860566,0.72672,0.21196,0.757,8.25,1.2,8.336815939,6.13,1.01,6.2126483886,0.0,0.0,0.0,6.13,1.01,6.2126483886
2021-03-25 07:30:00,10.00528,1.85404,10.1756126204,0.6652800000000001,0.19404000000000002,0.6930000000000001,9.34,1.6600000000000001,9.4863691684,6.88,1.17,6.9787749641,0.0,0.0,0.0,6.88,1.17,6.9787749641
2021-03-25 08:00:00,10.23808,1.97444,10.4267298517,0.83808,0.24444000000000002,0.873,9.4,1.73,9.5578711019,6.59288,1.14084,6.6908581363,0.00288,0.00084,0.003,6.59,1.1400000000000001,6.6878770922
2021-03-25 08:30:00,10.05872,2.12296,10.2803116295,1.03872,0.30296,1.082,9.02,1.82,9.201782436,6.71,1.2,6.8164580245,0.0,0.0,0.0,6.71,1.2,6.8164580245
2021-03-25 09:00:00,9.94904,2.56472,10.2742973288,1.55904,0.45472,1.624,8.39,2.11,8.6512542443,6.62344,1.27392,6.7448372553,0.01344,0.003920000000000001,0.014,6.61,1.27,6.7308988998
2021-03-25 09:30:00,10.1152,2.4336,10.403830064,1.3152,0.3836,1.37,8.8,2.05,9.0356239408,6.5092,1.1656,6.6127383133,0.019200000000000002,0.0056,0.02,6.49,1.16,6.5928521901
2021-03-25 10:00:00,9.88176,2.46468,10.1844895896,1.42176,0.41468000000000005,1.4809999999999999,8.46,2.05,8.7048319915,6.7820800000000006,1.25644,6.8974814679000005,0.022080000000000002,0.00644,0.023,6.76,1.25,6.8745981701000005
2021-03-25 10:30:00,9.5712,2.4516,9.8801929131,1.4112,0.4116,1.47,8.16,2.04,8.4111354763,6.63688,1.37784,6.778393556,0.02688,0.007840000000000001,0.028,6.61,1.37,6.7504814643
2021-03-25 11:00:00,9.91144,2.5129200000000003,10.2250383765,1.38144,0.40292000000000006,1.439,8.53,2.11,8.7870928071,6.80672,1.23196,6.9173089132,0.00672,0.0019600000000000004,0.007,6.8,1.23,6.910347314
2021-03-25 11:30:00,9.39648,2.8106400000000002,9.8078302188,1.95648,0.57064,2.038,7.44,2.24,7.7698906041,6.69152,1.39336,6.8350487928,0.01152,0.00336,0.012,6.68,1.3900000000000001,6.8230858122
2021-03-25 12:00:00,9.35264,2.80952,9.7655147125,1.9526400000000002,0.56952,2.034,7.4,2.24,7.7315975063,6.5892,1.4156,6.7395459788,0.019200000000000002,0.0056,0.02,6.57,1.4100000000000001,6.7195982023
2021-03-25 12:30:00,9.33344,2.73392,9.725606449,1.93344,0.5639200000000001,2.014,7.4,2.17,7.7116081332,6.13744,1.35092,6.2843579306,0.03744,0.010920000000000001,0.039,6.1,1.34,6.2454463411
2021-03-25 13:00:00,9.18448,2.97964,9.6557199317,2.12448,0.6196400000000001,2.213,7.06,2.36,7.4440042988,6.19472,1.38596,6.3478690125,0.054720000000000005,0.015960000000000002,0.057,6.14,1.37,6.2909856144
2021-03-25 13:30:00,9.37992,2.81956,9.7945299938,1.84992,0.53956,1.927,7.53,2.2800000000000002,7.867610819,6.54224,1.38232,6.6866817481,0.04224000000000001,0.012320000000000001,0.044,6.5,1.37,6.6428081411
2021-03-25 14:00:00,8.74112,3.06616,9.2632886169,2.18112,0.6361600000000001,2.2720000000000002,6.5600000000000005,2.43,6.9956057636,6.24648,1.43064,6.4082168503,0.036480000000000005,0.01064,0.038,6.21,1.42,6.3702825683
2021-03-25 14:30:00,8.74328,3.14304,9.2910519103,2.03328,0.59304,2.118,6.71,2.55,7.1782031178,6.20536,1.42448,6.3667602436,0.015360000000000002,0.0044800000000000005,0.016,6.19,1.42,6.3507873528
2021-03-25 15:00:00,8.80432,2.95376,9.2865897293,1.8643200000000002,0.54376,1.9420000000000002,6.94,2.41,7.3465434049,5.96072,1.2989600000000001,6.1006130839,0.030720000000000004,0.008960000000000001,0.032,5.93,1.29,6.0686901387
2021-03-25 15:30:00,8.7628,2.7504,9.1842998644,1.8528,0.5404,1.9300000000000002,6.91,2.21,7.2548053041,6.05032,1.27176,6.1825355316,0.04032,0.011760000000000001,0.042,6.01,1.26,6.1406595737
2021-03-25 16:00:00,8.95288,2.58584,9.318831944,1.80288,0.5258400000000001,1.8780000000000001,7.15,2.06,7.4408400063,6.42016,1.22588,6.5361484224,0.02016,0.005880000000000001,0.021,6.4,1.22,6.5152436639
2021-03-25 16:30:00,9.52528,2.19404,9.7747005376,1.38528,0.40404,1.443,8.14,1.79,8.3344885866,6.60288,1.22084,6.7147952016,0.00288,0.00084,0.003,6.6,1.22,6.711810486
2021-03-25 17:00:00,9.82896,1.79928,9.9922901879,1.12896,0.32928,1.176,8.7,1.47,8.8233157033,6.83,1.1,6.9180127204,0.0,0.0,0.0,6.83,1.1,6.9180127204
2021-03-25 17:30:00,10.30968,1.51824,10.420871096,1.15968,0.33824000000000004,1.208,9.15,1.18,9.2257736803,7.20576,1.06168,7.2835528144,0.00576,0.00168,0.006,7.2,1.06,7.2776094976
2021-03-25 18:00:00,10.50208,1.45644,10.6025893913,1.22208,0.35644000000000003,1.2730000000000001,9.28,1.1,9.3449665596,7.20096,1.00028,7.2701021313,0.0009600000000000001,0.00028000000000000003,0.001,7.2,1.0,7.2691127382000005
2021-03-25 18:30:00,10.5916,1.4088,10.6848822174,1.1616,0.3388,1.21,9.43,1.07,9.4905110505,7.28,0.86,7.3306207104,0.0,0.0,0.0,7.28,0.86,7.3306207104
2021-03-25 19:00:00,10.94488,1.42684,11.037493855,0.91488,0.26684,0.9530000000000001,10.03,1.16,10.0968559463,7.24,0.84,7.2885663885,0.0,0.0,0.0,7.24,0.84,7.2885663885
2021-03-25 19:30:00,10.8688,1.5284,10.9757377884,0.9888,0.2884,1.03,9.88,1.24,9.9575097288,7.54,1.04,7.6113862075,0.0,0.0,0.0,7.54,1.04,7.6113862075
2021-03-25 20:00:00,10.35664,1.53152,10.4692667174,0.8966400000000001,0.26152000000000003,0.934,9.46,1.27,9.5448677309,7.29,0.98,7.3555761161,0.0,0.0,0.0,7.29,0.98,7.3555761161
2021-03-25 20:30:00,9.720320000000001,1.20176,9.7943273378,0.7603200000000001,0.22176,0.792,8.96,0.98,9.0134344176,7.01,0.9500000000000001,7.0740794454,0.0,0.0,0.0,7.01,0.9500000000000001,7.0740794454
2021-03-25 21:00:00,9.27344,1.17392,9.3474476516,0.9734400000000001,0.28392,1.014,8.3,0.89,8.3475804878,6.67,0.84,6.7226854753000005,0.0,0.0,0.0,6.67,0.84,6.7226854753000005
2021-03-25 21:30:00,8.69752,1.16636,8.7753774734,0.94752,0.27636000000000005,0.987,7.75,0.89,7.8009358413,6.51,0.98,6.5833502109,0.0,0.0,0.0,6.51,0.98,6.5833502109
2021-03-25 22:00:00,8.3292,1.0156,8.3908888683,0.7392000000000001,0.2156,0.77,7.59,0.8,7.6320442871,5.99,0.77,6.0392880375,0.0,0.0,0.0,5.99,0.77,6.0392880375
2021-03-25 22:30:00,7.70088,1.14984,7.7862497263,0.8908800000000001,0.25984,0.928,6.8100000000000005,0.89,6.8679108905,5.72,0.8300000000000001,5.7799048435,0.0,0.0,0.0,5.72,0.8300000000000001,5.7799048435
2021-03-25 23:00:00,7.10952,1.15736,7.2031074405,1.01952,0.29736,1.062,6.09,0.86,6.1504227497,5.32,0.8300000000000001,5.3843569718,0.0,0.0,0.0,5.32,0.8300000000000001,5.3843569718
2021-03-25 23:30:00,6.612,1.011,6.6888463131,1.032,0.301,1.075,5.58,0.71,5.6249888889,4.94,0.76,4.9981196464,0.0,0.0,0.0,4.94,0.76,4.9981196464
2021-03-26 00:00:00,6.29704,1.13372,6.3982836605,1.00704,0.29372000000000004,1.049,5.29,0.84,5.3562766919,4.9,0.91,4.9837837032,0.0,0.0,0.0,4.9,0.91,4.9837837032
2021-03-26 00:30:00,6.37568,1.1062400000000001,6.470939839,0.77568,0.22624000000000002,0.808,5.6,0.88,5.6687211962,4.97,0.91,5.0526230811,0.0,0.0,0.0,4.97,0.91,5.0526230811
2021-03-26 01:00:00,6.8576,1.1418,6.9520058257,0.8976000000000001,0.26180000000000003,0.935,5.96,0.88,6.0246161703,5.2,0.91,5.2790245311,0.0,0.0,0.0,5.2,0.91,5.2790245311
2021-03-26 01:30:00,6.96776,1.2376800000000001,7.07683059,0.91776,0.26768000000000003,0.9560000000000001,6.05,0.97,6.1272669274,4.86,0.8,4.9254035368,0.0,0.0,0.0,4.86,0.8,4.9254035368
2021-03-26 02:00:00,6.8012,1.2816,6.9208973407,0.9312,0.2716,0.97,5.87,1.01,5.9562572141,4.74,0.77,4.8021349419,0.0,0.0,0.0,4.74,0.77,4.8021349419
2021-03-26 02:30:00,6.67656,1.07108,6.7619276689,0.8265600000000001,0.24108000000000002,0.861,5.85,0.8300000000000001,5.9085869715,4.88,0.81,4.9467666207,0.0,0.0,0.0,4.88,0.81,4.9467666207
2021-03-26 03:00:00,6.48664,1.09652,6.5786666278,0.7766400000000001,0.22652000000000003,0.809,5.71,0.87,5.7758981985,4.99,0.93,5.0759235613,0.0,0.0,0.0,4.99,0.93,5.0759235613
2021-03-26 03:30:00,6.33224,1.10732,6.4283295653,0.88224,0.25732000000000005,0.919,5.45,0.85,5.5158861482,4.77,0.88,4.8504948201,0.0,0.0,0.0,4.77,0.88,4.8504948201
2021-03-26 04:00:00,6.27528,1.21404,6.3916376775,0.9052800000000001,0.26404,0.9430000000000001,5.37,0.9500000000000001,5.4533842703,4.86,0.85,4.9337713769,0.0,0.0,0.0,4.86,0.85,4.9337713769
2021-03-26 04:30:00,6.3212,1.0666,6.4105541882,0.8112,0.2366,0.845,5.51,0.8300000000000001,5.5721629553,4.78,0.8200000000000001,4.8498247391,0.0,0.0,0.0,4.78,0.8200000000000001,4.8498247391
2021-03-26 05:00:00,6.40984,0.9641200000000001,6.4819423169,0.69984,0.20412000000000002,0.729,5.71,0.76,5.7603558918,4.54,0.72,4.5967379738,0.0,0.0,0.0,4.54,0.72,4.5967379738
2021-03-26 05:30:00,6.5904,1.1922,6.6973661241,0.8304,0.2422,0.865,5.76,0.9500000000000001,5.8378163726,4.98,0.88,5.0571533495,0.0,0.0,0.0,4.98,0.88,5.0571533495
2021-03-26 06:00:00,6.9236,1.1798,7.0234012416,0.9936,0.2898,1.035,5.93,0.89,5.996415596,4.98,0.91,5.0624598764,0.0,0.0,0.0,4.98,0.91,5.0624598764
2021-03-26 06:30:00,7.78472,1.32096,7.8959990375,0.8947200000000001,0.26096,0.932,6.89,1.06,6.9710616121,5.36,1.02,5.4561891463,0.0,0.0,0.0,5.36,1.02,5.4561891463
2021-03-26 07:00:00,8.7892,1.5756000000000001,8.9293085959,0.7392000000000001,0.2156,0.77,8.05,1.3599999999999999,8.164073738,6.04,1.08,6.1357966068,0.0,0.0,0.0,6.04,1.08,6.1357966068
2021-03-26 07:30:00,9.5812,1.7266,9.7355298264,0.8112,0.2366,0.845,8.77,1.49,8.8956731055,6.54192,1.17056,6.6458203406,0.0019200000000000003,0.0005600000000000001,0.002,6.54,1.17,6.6438317257
2021-03-26 08:00:00,10.024,1.6720000000000002,10.1624878844,0.864,0.252,0.9,9.16,1.42,9.2694120633,6.6909600000000005,1.14028,6.7874283937,0.0009600000000000001,0.00028000000000000003,0.001,6.69,1.1400000000000001,6.7864349993
2021-03-26 08:30:00,10.71344,1.93892,10.8874793869,0.8534400000000001,0.24892000000000003,0.889,9.86,1.69,10.003784284,6.73,1.21,6.8379090371,0.0,0.0,0.0,6.73,1.21,6.8379090371
2021-03-26 09:00:00,11.12088,2.19484,11.3354000635,0.77088,0.22484,0.803,10.35,1.97,10.5358151085,6.98,1.19,7.0807132409,0.0,0.0,0.0,6.98,1.19,7.0807132409
2021-03-26 09:30:00,11.12176,2.33968,11.365194587,0.82176,0.23968000000000003,0.856,10.3,2.1,10.5118980208,7.11384,1.28112,7.2282769731,0.0038400000000000005,0.0011200000000000001,0.004,7.11,1.28,7.224299274
2021-03-26 10:00:00,10.9452,2.3436,11.1932954933,0.8352,0.2436,0.87,10.11,2.1,10.32579779,7.02,1.24,7.1286744911,0.0,0.0,0.0,7.02,1.24,7.1286744911
2021-03-26 10:30:00,10.84704,2.48372,11.1277644565,1.00704,0.29372000000000004,1.049,9.84,2.19,10.0807589,6.87096,1.17028,6.9699100855000005,0.0009600000000000001,0.00028000000000000003,0.001,6.87,1.17,6.968916702
2021-03-26 11:00:00,10.64824,2.51032,10.9401426682,1.09824,0.32032000000000005,1.1440000000000001,9.55,2.19,9.7978875274,6.3796,1.1728,6.4865056849,0.009600000000000001,0.0028,0.01,6.37,1.17,6.4765577277
2021-03-26 11:30:00,10.32712,2.53416,10.6335024522,1.31712,0.38416000000000006,1.3719999999999999,9.01,2.15,9.2629692864,6.58208,1.21644,6.6935419174,0.022080000000000002,0.00644,0.023,6.5600000000000005,1.21,6.6706596375
2021-03-26 12:00:00,10.13992,2.54956,10.455536036,1.36992,0.39956,1.427,8.77,2.15,9.0296954544,6.92728,1.2150400000000001,7.0330313806,0.01728,0.00504,0.018000000000000002,6.91,1.21,7.0151407684
2021-03-26 12:30:00,9.69624,2.7343200000000003,10.074402017,1.8662400000000001,0.54432,1.944,7.83,2.19,8.1304981397,6.43632,1.25476,6.5574871559,0.01632,0.00476,0.017,6.42,1.25,6.5405580802
2021-03-26 13:00:00,9.9856,2.5558,10.3074885884,1.6656,0.4858,1.7349999999999999,8.32,2.07,8.5736398338,6.4992,1.1956,6.6082569563,0.019200000000000002,0.0056,0.02,6.48,1.19,6.5883609494
2021-03-26 13:30:00,8.958,2.524,9.3067899944,1.968,0.5740000000000001,2.05,6.99,1.9500000000000002,7.2569001647,5.28552,1.04036,5.3869351769,0.03552,0.010360000000000001,0.037,5.25,1.03,5.3500841115
2021-03-26 14:00:00,9.64056,2.6030800000000003,9.9858110637,1.69056,0.49308,1.7610000000000001,7.95,2.11,8.2252416378,6.0892,1.2556,6.2173055257,0.019200000000000002,0.0056,0.02,6.07,1.25,6.1973704101
2021-03-26 14:30:00,8.8804,2.4422,9.2100947335,1.7904,0.5222,1.865,7.09,1.92,7.3453726931,5.94976,1.29868,6.0898451376,0.02976,0.00868,0.031,5.92,1.29,6.0589190455
2021-03-26 15:00:00,8.52576,2.51668,8.8894466532,2.04576,0.5966800000000001,2.1310000000000002,6.48,1.92,6.7584613634,5.81552,1.2303600000000001,5.9442458395,0.03552,0.010360000000000001,0.037,5.78,1.22,5.9073513523
2021-03-26 15:30:00,8.69928,2.48604,9.0475337745,1.7692800000000002,0.51604,1.843,6.93,1.97,7.2045679954,5.95728,1.09504,6.0570865604,0.01728,0.00504,0.018000000000000002,5.94,1.09,6.039180408
2021-03-26 16:00:00,9.07464,2.35552,9.375370158,1.66464,0.48552000000000006,1.734,7.41,1.87,7.6423164028,5.95824,0.9753200000000001,6.0375386541,0.018240000000000003,0.00532,0.019,5.94,0.97,6.0186792571
2021-03-26 16:30:00,9.91952,1.92236,10.1040756628,1.13952,0.33236000000000004,1.187,8.78,1.5899999999999999,8.922807854,6.17864,0.82252,6.2331477922,0.00864,0.00252,0.009000000000000001,6.17,0.8200000000000001,6.224250959
2021-03-26 17:00:00,10.29832,1.80576,10.4554370545,1.2883200000000001,0.37576000000000004,1.342,9.01,1.43,9.122773701,6.61384,0.8711200000000001,6.6709616698000005,0.0038400000000000005,0.0011200000000000001,0.004,6.61,0.87,6.6670083246
2021-03-26 17:30:00,10.25224,1.53232,10.3661193125,1.24224,0.36232000000000003,1.294,9.01,1.17,9.0856480231,6.88096,0.9402800000000001,6.9449072708,0.0009600000000000001,0.00028000000000000003,0.001,6.88,0.9400000000000001,6.9439182023
2021-03-26 18:00:00,10.46136,1.4024800000000002,10.5549515963,1.07136,0.31248000000000004,1.116,9.39,1.09,9.4530524171,6.88,0.9400000000000001,6.9439182023,0.0,0.0,0.0,6.88,0.9400000000000001,6.9439182023
2021-03-26 18:30:00,10.69096,1.27528,10.7667527509,0.84096,0.24528000000000003,0.876,9.85,1.03,9.9037063769,7.11,0.92,7.1692747192,0.0,0.0,0.0,7.11,0.92,7.1692747192
2021-03-26 19:00:00,10.73248,1.54364,10.8429217188,0.9724800000000001,0.28364,1.013,9.76,1.26,9.8409958846,7.36,0.76,7.3991350846,0.0,0.0,0.0,7.36,0.76,7.3991350846
2021-03-26 19:30:00,10.42736,1.28548,10.5062978922,1.04736,0.30548000000000003,1.091,9.38,0.98,9.4310550841,7.36,0.84,7.4077796943,0.0,0.0,0.0,7.36,0.84,7.4077796943
2021-03-26 20:00:00,10.02536,1.08448,10.0838454966,0.9753600000000001,0.28448,1.016,9.05,0.8,9.0852903091,6.92,0.64,6.9495323584,0.0,0.0,0.0,6.92,0.64,6.9495323584
2021-03-26 20:30:00,9.63752,1.04136,9.6936176116,0.82752,0.24136000000000002,0.862,8.81,0.8,8.8462477921,6.96,0.81,7.0069750963,0.0,0.0,0.0,6.96,0.81,7.0069750963
2021-03-26 21:00:00,9.27496,1.16228,9.3475011527,0.8649600000000001,0.25228,0.901,8.41,0.91,8.4590897856,6.71,0.76,6.7529030794,0.0,0.0,0.0,6.71,0.76,6.7529030794
2021-03-26 21:30:00,8.82624,1.19432,8.906677989,0.90624,0.26432,0.9440000000000001,7.92,0.93,7.9744153391,6.47,0.81,6.5205061153,0.0,0.0,0.0,6.47,0.81,6.5205061153
2021-03-26 22:00:00,8.23184,1.01012,8.2935837971,0.8918400000000001,0.26012,0.929,7.34,0.75,7.378217942,6.15,0.81,6.2031121222,0.0,0.0,0.0,6.15,0.81,6.2031121222
2021-03-26 22:30:00,7.73528,0.9540400000000001,7.7938917750000005,0.9052800000000001,0.26404,0.9430000000000001,6.83,0.6900000000000001,6.8647651089,5.68,0.74,5.7280013966,0.0,0.0,0.0,5.68,0.74,5.7280013966
2021-03-26 23:00:00,7.17184,0.89012,7.2268667208,0.8918400000000001,0.26012,0.929,6.28,0.63,6.3115212112,5.39,0.66,5.4302578208,0.0,0.0,0.0,5.39,0.66,5.4302578208
2021-03-26 23:30:00,6.8124,0.9532,6.8787632609,0.9024000000000001,0.2632,0.9400000000000001,5.91,0.6900000000000001,5.9501428554,5.01,0.64,5.050712821,0.0,0.0,0.0,5.01,0.64,5.050712821
2021-03-27 00:00:00,6.50912,0.8001600000000001,6.5581170468,1.02912,0.30016000000000004,1.072,5.48,0.5,5.5027629424,4.5,0.53,4.5311036182999995,0.0,0.0,0.0,4.5,0.53,4.5311036182999995
2021-03-28 00:30:00,5.91952,0.59736,5.9495845233,1.25952,0.36736,1.312,4.66,0.23,4.6656725132,3.31,-0.23,3.317981314,0.0,0.0,0.0,3.31,-0.23,3.317981314
2021-03-28 01:00:00,6.54472,0.59596,6.5717979427,1.25472,0.36596,1.307,5.29,0.23,5.2949976393,3.49,-0.17,3.494137948,0.0,0.0,0.0,3.49,-0.17,3.494137948
2021-03-28 01:30:00,1.22388,0.35484000000000004,1.2742816329,1.22688,0.35784000000000005,1.278,-0.003,-0.003,0.0042426407000000005,-0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0,-0.003,-0.003,0.0042426407000000005
2021-03-28 02:00:00,1.17204,0.33972,1.2202817052000001,1.17504,0.34272,1.224,-0.003,-0.003,0.0042426407000000005,-0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0,-0.003,-0.003,0.0042426407000000005
2021-03-28 02:30:00,6.538,0.559,6.5618537777,1.1280000000000001,0.329,1.175,5.41,0.23,5.4148868871,3.5700000000000003,0.06,3.5705041661,0.0,0.0,0.0,3.5700000000000003,0.06,3.5705041661
2021-03-28 03:00:00,6.40384,0.53612,6.4262424013,1.08384,0.31612,1.129,5.32,0.22,5.3245469291,3.45,-0.23,3.457658167,0.0,0.0,0.0,3.45,-0.23,3.457658167
2021-03-28 03:30:00,6.01928,0.25604000000000005,6.0247230808,1.04928,0.30604000000000003,1.093,4.97,-0.05,4.9702515027,3.45,-0.08,3.4509274116,0.0,0.0,0.0,3.45,-0.08,3.4509274116
2021-03-28 04:00:00,5.8852,0.0036000000000000003,5.8852011011,1.0752,0.3136,1.12,4.8100000000000005,-0.31,4.8199792531,3.45,-0.23,3.457658167,0.0,0.0,0.0,3.45,-0.23,3.457658167
2021-03-28 04:30:00,5.80928,-0.023960000000000002,5.8093294105,1.04928,0.30604000000000003,1.093,4.76,-0.33,4.7714253636,3.45,-0.21,3.4563853952,0.0,0.0,0.0,3.45,-0.21,3.4563853952
2021-03-28 05:00:00,5.62656,-0.018920000000000003,5.6265918103,1.06656,0.31108,1.111,4.5600000000000005,-0.33,4.5719251962000005,3.25,-0.23,3.258128297,0.0,0.0,0.0,3.25,-0.23,3.258128297
2021-03-28 05:30:00,5.60736,-0.024520000000000004,5.6074136106,1.04736,0.30548000000000003,1.091,4.5600000000000005,-0.33,4.5719251962000005,3.21,-0.23,3.2182293268,0.0,0.0,0.0,3.21,-0.23,3.2182293268
2021-03-28 06:00:00,5.52656,0.011080000000000001,5.5265711069,1.06656,0.31108,1.111,4.46,-0.30000000000000004,4.4700782991,3.17,-0.23,3.1783328963,0.0,0.0,0.0,3.17,-0.23,3.1783328963
2021-03-28 06:30:00,5.5824,0.16820000000000002,5.5849333926,1.0224,0.2982,1.065,4.5600000000000005,-0.13,4.5618526938,3.29,-0.21,3.296695315,0.0,0.0,0.0,3.29,-0.21,3.296695315
2021-03-28 07:00:00,5.70864,0.54752,5.7348364231,1.08864,0.31752,1.134,4.62,0.23,4.6257215653,3.31,-0.21,3.3166549414,0.0,0.0,0.0,3.31,-0.21,3.3166549414
2021-03-28 07:30:00,6.07864,0.5125200000000001,6.1002082751,0.9686400000000001,0.28252000000000005,1.009,5.11,0.23,5.1151735063,3.48,0.13,3.4824273144,0.0,0.0,0.0,3.48,0.13,3.4824273144
2021-03-28 08:00:00,6.58536,0.6794800000000001,6.6203216991,1.0953600000000001,0.31948000000000004,1.141,5.49,0.36,5.5017906176,3.51096,0.03028,3.5110905713,0.0009600000000000001,0.00028000000000000003,0.001,3.51,0.03,3.5101282028
2021-03-28 08:30:00,7.0324,0.5232,7.0518357894,1.1424,0.3332,1.19,5.89,0.19,5.8930637193,3.74192,-0.19944,3.7472311912,0.0019200000000000003,0.0005600000000000001,0.002,3.74,-0.2,3.7453437759
2021-03-28 09:00:00,7.33488,0.5368400000000001,7.3544994255,1.15488,0.33684000000000003,1.203,6.18,0.2,6.183235399,4.05576,-0.10832000000000001,4.0572062309,0.00576,0.00168,0.006,4.05,-0.11,4.0514935518
2021-03-28 09:30:00,7.65344,0.5589200000000001,7.6738214339,1.09344,0.31892000000000004,1.139,6.5600000000000005,0.24,6.5643887758,4.36096,0.23028,4.3670357223,0.0009600000000000001,0.00028000000000000003,0.001,4.36,0.23,4.3660622991
2021-03-28 10:00:00,8.16984,0.63912,8.1948007907,1.05984,0.30912,1.104,7.11,0.33,7.1176541079,4.64384,0.23112000000000002,4.6495877667,0.0038400000000000005,0.0011200000000000001,0.004,4.64,0.23,4.6456969337
2021-03-28 10:30:00,8.60768,0.65224,8.6323561094,1.20768,0.35224000000000005,1.258,7.4,0.30000000000000004,7.4060785845,4.91384,0.25112,4.9202525138,0.0038400000000000005,0.0011200000000000001,0.004,4.91,0.25,4.9163604424
2021-03-28 11:00:00,9.34264,0.7545200000000001,9.3730583376,1.35264,0.39452000000000004,1.409,7.99,0.36,7.9981060258,5.11096,0.30028000000000005,5.1197734520000004,0.0009600000000000001,0.00028000000000000003,0.001,5.11,0.30000000000000004,5.1187986872
2021-03-28 11:30:00,9.32152,0.9133600000000001,9.3661604513,1.45152,0.42336,1.512,7.87,0.49,7.8852393749,5.16536,0.36448,5.1782033178,0.015360000000000002,0.0044800000000000005,0.016,5.15,0.36,5.1625671908
2021-03-28 12:00:00,9.36112,1.01116,9.4155728556,1.58112,0.46116,1.647,7.78,0.55,7.7994166449,5.30072,0.38896000000000003,5.3149715333,0.030720000000000004,0.008960000000000001,0.032,5.27,0.38,5.283682428
2021-03-28 12:30:00,9.72056,1.09808,9.7823855168,1.8105600000000002,0.52808,1.8860000000000001,7.91,0.5700000000000001,7.9305107023,5.2628,0.3754,5.276171813,0.0528,0.0154,0.055,5.21,0.36,5.2224228094
2021-03-28 13:00:00,9.47528,1.12904,9.5423090707,1.7452800000000002,0.50904,1.818,7.73,0.62,7.7548243049,5.35184,0.31512,5.3611092136,0.051840000000000004,0.015120000000000001,0.054,5.3,0.30000000000000004,5.308483776
2021-03-28 13:30:00,8.51824,1.1553200000000001,8.5962303948,1.6982400000000002,0.49532000000000004,1.7690000000000001,6.82,0.66,6.8518610611,5.004,0.307,5.0134085212,0.024,0.007,0.025,4.98,0.30000000000000004,4.9890279614
2021-03-28 14:00:00,8.16512,1.00816,8.2271241148,1.60512,0.46816,1.6720000000000002,6.5600000000000005,0.54,6.582188086,4.5644,0.37420000000000003,4.5797132006,0.014400000000000001,0.004200000000000001,0.015,4.55,0.37,4.5650191675
2021-03-28 14:30:00,8.044,0.857,8.0895231627,1.464,0.427,1.525,6.58,0.43,6.5940351834,4.68192,0.40056,4.6990236433,0.0019200000000000003,0.0005600000000000001,0.002,4.68,0.4,4.6970629121
2021-03-28 15:00:00,8.1128,0.8304,8.1551877967,1.3728,0.40040000000000003,1.43,6.74,0.43,6.7537026882,4.81056,0.43308,4.8300150931,0.010560000000000002,0.0030800000000000003,0.011,4.8,0.43,4.8192219289
2021-03-28 15:30:00,7.98424,0.7133200000000001,8.0160410303,1.07424,0.31332000000000004,1.119,6.91,0.4,6.9215677415,4.81344,0.43392000000000003,4.8329588453,0.01344,0.003920000000000001,0.014,4.8,0.43,4.8192219289
2021-03-28 16:00:00,8.23696,0.6682800000000001,8.2640249395,1.05696,0.30828,1.101,7.18,0.36,7.1890194046,5.08576,0.35168000000000005,5.0979048245,0.00576,0.00168,0.006,5.08,0.35000000000000003,5.0920428121
2021-03-28 16:30:00,9.03384,0.62612,9.0555116587,1.08384,0.31612,1.129,7.95,0.31,7.9560417294,5.33,0.35000000000000003,5.3414791959,0.0,0.0,0.0,5.33,0.35000000000000003,5.3414791959
2021-03-28 17:00:00,9.44984,0.5591200000000001,9.4663663145,1.05984,0.30912,1.104,8.39,0.25,8.3937238458,5.55096,0.33028,5.560777086,0.0009600000000000001,0.00028000000000000003,0.001,5.55,0.33,5.5598021548
2021-03-28 17:30:00,9.7276,0.6768000000000001,9.7511158336,1.0176,0.2968,1.06,8.71,0.38,8.7182853819,5.78,0.37,5.7918304533,0.0,0.0,0.0,5.78,0.37,5.7918304533
2021-03-28 18:00:00,9.87288,0.73084,9.8998932621,1.20288,0.35084000000000004,1.2530000000000001,8.67,0.38,8.6783235708,5.89,0.43,5.9056752366000005,0.0,0.0,0.0,5.89,0.43,5.9056752366000005
2021-03-28 18:30:00,10.2352,0.7336,10.2614564268,1.3152,0.3836,1.37,8.92,0.35000000000000003,8.926863951,6.27,0.43,6.2847275199,0.0,0.0,0.0,6.27,0.43,6.2847275199
2021-03-28 19:00:00,9.69968,0.7982400000000001,9.7324703544,1.15968,0.33824000000000004,1.208,8.54,0.46,8.5523797858,6.04,0.27,6.0460317564,0.0,0.0,0.0,6.04,0.27,6.0460317564
2021-03-28 19:30:00,9.23296,0.7962800000000001,9.2672332549,1.15296,0.33628,1.201,8.08,0.46,8.0930834668,6.07,0.30000000000000004,6.0774089874,0.0,0.0,0.0,6.07,0.30000000000000004,6.0774089874
2021-03-28 20:00:00,9.1648,0.6764,9.1897266553,1.0848,0.3164,1.13,8.08,0.36,8.0880158259,5.97,0.30000000000000004,5.9775329359,0.0,0.0,0.0,5.97,0.30000000000000004,5.9775329359
2021-03-28 20:30:00,8.94856,0.58208,8.9674713939,0.89856,0.26208000000000004,0.936,8.05,0.32,8.0563577378,5.85,0.30000000000000004,5.8576872569,0.0,0.0,0.0,5.85,0.30000000000000004,5.8576872569
2021-03-28 21:00:00,8.73752,0.59636,8.7578479663,1.1875200000000001,0.34636,1.237,7.55,0.25,7.5541379389,5.51,0.28,5.5171097505999995,0.0,0.0,0.0,5.51,0.28,5.5171097505999995
2021-03-28 21:30:00,8.345040000000001,0.55772,8.3636561503,1.05504,0.30772000000000005,1.099,7.29,0.25,7.2942854345,5.23,0.28,5.2374898568,0.0,0.0,0.0,5.23,0.28,5.2374898568
2021-03-28 22:00:00,7.3104,0.3422,7.3184048125,1.0704,0.31220000000000003,1.115,6.24,0.03,6.240072115,4.92,0.28,4.9279610388,0.0,0.0,0.0,4.92,0.28,4.9279610388
2021-03-28 22:30:00,6.95736,0.20548000000000002,6.9603936814,1.04736,0.30548000000000003,1.091,5.91,-0.1,5.9108459631,4.66,0.25,4.6667011903,0.0,0.0,0.0,4.66,0.25,4.6667011903
2021-03-28 23:00:00,6.43904,0.21472000000000002,6.4426190947,1.07904,0.31472,1.124,5.36,-0.1,5.3609327547,4.18,0.23,4.1863229689,0.0,0.0,0.0,4.18,0.23,4.1863229689
2021-03-28 23:30:00,5.85904,0.44472000000000006,5.8758936001,1.07904,0.31472,1.124,4.78,0.13,4.7817674557,3.75,0.23,3.7570467125,0.0,0.0,0.0,3.75,0.23,3.7570467125
2021-03-29 00:00:00,5.40904,0.38472,5.4227044175,1.07904,0.31472,1.124,4.33,0.07,4.3305657829,3.37,0.23,3.3778395462,0.0,0.0,0.0,3.37,0.23,3.3778395462
2021-03-29 00:30:00,5.06368,-0.019760000000000003,5.0637185546,1.06368,0.31024,1.108,4.0,-0.33,4.013589416,3.26,0.23,3.2681034255,0.0,0.0,0.0,3.26,0.23,3.2681034255
2021-03-29 01:00:00,4.99632,-0.01024,4.9963304935,1.09632,0.31976000000000004,1.142,3.9,-0.33,3.9139366372,3.2,0.23,3.2082549774,0.0,0.0,0.0,3.2,0.23,3.2082549774
2021-03-29 01:30:00,5.18968,0.06324,5.1900652982,1.03968,0.30324,1.083,4.15,-0.24,4.1569339663000004,3.29,0.25,3.2994848083,0.0,0.0,0.0,3.29,0.25,3.2994848083
2021-03-29 02:00:00,5.8096,0.2078,5.8133151471,1.0896,0.3178,1.135,4.72,-0.11,4.7212816057,3.5300000000000002,0.25,3.5388416184,0.0,0.0,0.0,3.5300000000000002,0.25,3.5388416184
2021-03-29 02:30:00,5.91736,0.5604800000000001,5.9438444798,1.16736,0.34048,1.216,4.75,0.22,4.7550920075,3.62,0.27,3.630055096,0.0,0.0,0.0,3.62,0.27,3.630055096
2021-03-29 03:00:00,5.83192,0.5705600000000001,5.859763613,1.20192,0.35056000000000004,1.252,4.63,0.22,4.6352238349,3.52,0.25,3.5288666736,0.0,0.0,0.0,3.52,0.25,3.5288666736
2021-03-29 03:30:00,5.74504,0.59272,5.7755347458,1.17504,0.34272,1.224,4.57,0.25,4.5768329661,3.45,0.25,3.4590461113,0.0,0.0,0.0,3.45,0.25,3.4590461113
2021-03-29 04:00:00,5.54136,0.59748,5.5734776397,1.19136,0.34748,1.241,4.35,0.25,4.3571779858,3.61,0.25,3.6186461557,0.0,0.0,0.0,3.61,0.25,3.6186461557
2021-03-29 04:30:00,5.6464,0.6302,5.6814597596,1.1664,0.3402,1.215,4.48,0.29,4.4893763487000005,3.61,0.25,3.6186461557,0.0,0.0,0.0,3.61,0.25,3.6186461557
2021-03-29 05:00:00,5.8459200000000004,0.77256,5.8967473746,1.10592,0.32256,1.152,4.74,0.45,4.7613128442,3.58,0.25,3.5887184342,0.0,0.0,0.0,3.58,0.25,3.5887184342
2021-03-29 05:30:00,6.09256,0.83908,6.1500685037,1.16256,0.33908000000000005,1.211,4.93,0.5,4.9552901025,3.7199999999999998,0.29,3.7312866414,0.0,0.0,0.0,3.7199999999999998,0.29,3.7312866414
2021-03-29 06:00:00,6.25576,0.79668,6.3062851347,1.08576,0.31668,1.131,5.17,0.48,5.1922345864,3.96,0.53,3.9953097502,0.0,0.0,0.0,3.96,0.53,3.9953097502
2021-03-29 06:30:00,7.03848,1.06164,7.1180952649,1.06848,0.31164000000000003,1.113,5.97,0.75,6.0169261255,4.92,0.77,4.979889557,0.0,0.0,0.0,4.92,0.77,4.979889557
2021-03-29 07:00:00,7.82728,1.19004,7.9172285176,1.09728,0.32004000000000005,1.143,6.73,0.87,6.7860002947,5.25,0.77,5.3061662243,0.0,0.0,0.0,5.25,0.77,5.3061662243
2021-03-29 07:30:00,8.86712,1.4841600000000001,8.9904698431,1.07712,0.31416000000000005,1.1219999999999999,7.79,1.17,7.8773726584,6.42,1.21,6.5330314556,0.0,0.0,0.0,6.42,1.21,6.5330314556
2021-03-29 08:00:00,9.70136,1.62748,9.836924163599999,1.19136,0.34748,1.241,8.51,1.28,8.6057248387,6.75,1.3,6.8740453883,0.0,0.0,0.0,6.75,1.3,6.8740453883
2021-03-29 08:30:00,9.96632,2.08476,10.1820311628,1.21632,0.35476,1.267,8.75,1.73,8.9193833868,6.79192,1.44056,6.9430101829,0.0019200000000000003,0.0005600000000000001,0.002,6.79,1.44,6.9410157758
2021-03-29 09:00:00,9.85488,2.31684,10.1235570527,1.3948800000000001,0.40684000000000003,1.453,8.46,1.9100000000000001,8.6729291476,7.24,1.6600000000000001,7.4278664501,0.0,0.0,0.0,7.24,1.6600000000000001,7.4278664501
2021-03-29 09:30:00,9.8192,2.4856,10.128913860800001,1.6992,0.49560000000000004,1.77,8.12,1.99,8.3602930571,7.36096,1.72028,7.5593052194,0.0009600000000000001,0.00028000000000000003,0.001,7.36,1.72,7.5583066887
2021-03-29 10:00:00,9.4916,2.5987999999999998,9.8409467024,1.8816000000000002,0.5488000000000001,1.96,7.61,2.05,7.8812816217,7.36096,1.6602800000000002,7.5458771392,0.0009600000000000001,0.00028000000000000003,0.001,7.36,1.6600000000000001,7.544879058
2021-03-29 10:30:00,9.17416,2.60288,9.5362569177,1.9641600000000001,0.5728800000000001,2.046,7.21,2.03,7.4903270957,7.29056,1.7730800000000002,7.5030712245,0.010560000000000002,0.0030800000000000003,0.011,7.28,1.77,7.4920824875
2021-03-29 11:00:00,8.85992,2.4995600000000002,9.205758122,2.08992,0.6095600000000001,2.177,6.77,1.8900000000000001,7.0288690413,7.06496,1.78728,7.2875256157,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.04,1.78,7.2615425359
2021-03-29 11:30:00,8.49936,2.69648,8.9168450026,2.31936,0.6764800000000001,2.416,6.18,2.02,6.5017536096,6.87552,1.88036,7.1280101711,0.03552,0.010360000000000001,0.037,6.84,1.87,7.0910154421
2021-03-29 12:00:00,8.39096,2.77028,8.8364393847,2.40096,0.70028,2.501,5.99,2.07,6.3375862913,6.62536,1.78448,6.8614695219,0.015360000000000002,0.0044800000000000005,0.016,6.61,1.78,6.8454729566
2021-03-29 12:30:00,8.29152,2.69336,8.717998164699999,2.41152,0.7033600000000001,2.512,5.88,1.99,6.2076162897,6.70728,1.78504,6.9407472797,0.01728,0.00504,0.018000000000000002,6.69,1.78,6.9227523428
2021-03-29 13:00:00,8.19088,2.63984,8.6057695995,2.33088,0.6798400000000001,2.428,5.86,1.96,6.1790937847,6.6288,1.8684,6.8870826915,0.028800000000000003,0.008400000000000001,0.03,6.6,1.8599999999999999,6.8570839283
2021-03-29 13:30:00,8.10064,2.49852,8.4772029939,2.12064,0.6185200000000001,2.209,5.98,1.88,6.2685564526,6.064,1.7269999999999999,6.3051268821,0.024,0.007,0.025,6.04,1.72,6.2801273872
2021-03-29 14:00:00,7.90032,2.6967600000000003,8.347908157100001,2.08032,0.6067600000000001,2.167,5.82,2.09,6.1838903613,5.81208,1.7464400000000002,6.0687994365,0.022080000000000002,0.00644,0.023,5.79,1.74,6.0458001952
2021-03-29 14:30:00,7.672,2.656,8.1187388183,2.112,0.616,2.2,5.5600000000000005,2.04,5.9224319329,5.94528,1.7790400000000002,6.2057503656,0.06528,0.01904,0.068,5.88,1.76,6.1377520315
2021-03-29 15:00:00,7.5440000000000005,2.612,7.9833877521000005,2.304,0.672,2.4,5.24,1.94,5.5875933997,5.88184,1.83512,6.161469565,0.051840000000000004,0.015120000000000001,0.054,5.83,1.82,6.1074790217
2021-03-29 15:30:00,7.7379999999999995,2.649,8.1788657527,2.088,0.609,2.175,5.65,2.04,6.007004245,5.8732,1.8326,6.1524711296,0.0432,0.0126,0.045,5.83,1.82,6.1074790217
2021-03-29 16:00:00,8.02264,2.5045200000000003,8.4044852906,1.83264,0.53452,1.909,6.19,1.97,6.4959217976,6.10072,1.77896,6.3548000126,0.030720000000000004,0.008960000000000001,0.032,6.07,1.77,6.3228000127
2021-03-29 16:30:00,8.33304,2.32672,8.6517733211,1.70304,0.49672000000000005,1.774,6.63,1.83,6.8779211976,6.51456,1.8300800000000002,6.7667336877,0.03456,0.01008,0.036000000000000004,6.48,1.82,6.7307354724
2021-03-29 17:00:00,8.68656,2.12108,8.9417730345,1.7865600000000001,0.52108,1.861,6.9,1.6,7.0830784268,6.56496,1.53728,6.7425462253,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.54,1.53,6.7165839532
2021-03-29 17:30:00,9.17912,1.97516,9.3892225983,1.62912,0.47516,1.697,7.55,1.5,7.6975645499,6.82288,1.49084,6.9838596349,0.00288,0.00084,0.003,6.82,1.49,6.9808667084
2021-03-29 18:00:00,9.4404,1.6221999999999999,9.5787621852,1.3104,0.38220000000000004,1.365,8.13,1.24,8.2240196984,7.09248,1.38364,7.2261837923,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.08,1.38,7.2132378305
2021-03-29 18:30:00,9.44896,1.54928,9.5751299521,1.12896,0.32928,1.176,8.32,1.22,8.4089713996,6.8,1.18,6.9016229975000005,0.0,0.0,0.0,6.8,1.18,6.9016229975000005
2021-03-29 19:00:00,9.37144,1.3729200000000001,9.4714727999,1.14144,0.33292000000000005,1.189,8.23,1.04,8.2954505604,6.57096,1.13028,6.6674619009,0.0009600000000000001,0.00028000000000000003,0.001,6.57,1.13,6.6664683304
2021-03-29 19:30:00,9.356,1.268,9.4415337737,1.056,0.308,1.1,8.3,0.96,8.3553336259,7.07,1.2,7.1711156733,0.0,0.0,0.0,7.07,1.2,7.1711156733
2021-03-29 20:00:00,9.53832,1.34576,9.6327887136,1.04832,0.30576000000000003,1.092,8.49,1.04,8.5534612877,7.31,1.13,7.3968236426,0.0,0.0,0.0,7.31,1.13,7.3968236426
2021-03-29 20:30:00,9.64984,1.22912,9.7278028352,0.81984,0.23912000000000003,0.854,8.83,0.99,8.88532498,7.24,1.11,7.324595552,0.0,0.0,0.0,7.24,1.11,7.324595552
2021-03-29 21:00:00,9.29784,1.35812,9.396505659,0.98784,0.28812000000000004,1.029,8.31,1.07,8.3786037023,6.99,1.03,7.06547946,0.0,0.0,0.0,6.99,1.03,7.06547946
2021-03-29 21:30:00,8.67632,1.22976,8.7630381946,1.09632,0.31976000000000004,1.142,7.58,0.91,7.6344285968,6.65,1.03,6.729294168,0.0,0.0,0.0,6.65,1.03,6.729294168
2021-03-29 22:00:00,8.08704,1.18872,8.1739385366,1.12704,0.32872,1.174,6.96,0.86,7.0129309137,6.4,1.07,6.488828862,0.0,0.0,0.0,6.4,1.07,6.488828862
2021-03-29 22:30:00,7.3856,1.0808,7.4642625892,1.0656,0.3108,1.11,6.32,0.77,6.3667338565,6.12,1.11,6.219847265,0.0,0.0,0.0,6.12,1.11,6.219847265
2021-03-29 23:00:00,6.869120000000001,1.0851600000000001,6.9543067088,0.90912,0.26516,0.9470000000000001,5.96,0.8200000000000001,6.0161449451,5.69,1.11,5.7972579725,0.0,0.0,0.0,5.69,1.11,5.7972579725
2021-03-29 23:30:00,6.32536,1.02948,6.4085886278,1.0953600000000001,0.31948000000000004,1.141,5.23,0.71,5.2779730958,5.12,0.99,5.2148346091,0.0,0.0,0.0,5.12,0.99,5.2148346091
2021-03-30 00:00:00,6.04288,1.02584,6.1293349068,1.08288,0.31584,1.1280000000000001,4.96,0.71,5.0105588511,5.0,1.06,5.1111251208,0.0,0.0,0.0,5.0,1.06,5.1111251208
2021-03-31 00:30:00,-4.4468,-0.7724000000000001,4.5133836531,0.8832000000000001,0.2576,0.92,-5.33,-1.03,5.4286093984,-4.33,-0.6900000000000001,4.3846322537,0.0,0.0,0.0,-4.33,-0.6900000000000001,4.3846322537
2021-03-31 01:00:00,-3.8244800000000003,-0.66464,3.8818028801,1.11552,0.32536000000000004,1.162,-4.94,-0.99,5.0382238934,-4.5600000000000005,-0.81,4.6313820831,0.0,0.0,0.0,-4.5600000000000005,-0.81,4.6313820831
2021-03-31 01:30:00,-3.94128,-0.6870400000000001,4.0007139363,1.03872,0.30296,1.082,-4.98,-0.99,5.0774501475,-4.64,-0.86,4.7190253231,0.0,0.0,0.0,-4.64,-0.86,4.7190253231
2021-03-31 02:00:00,-4.03032,-0.5917600000000001,4.0735315391,1.15968,0.33824000000000004,1.208,-5.19,-0.93,5.2726653601,-4.77,-0.78,4.8333528735,0.0,0.0,0.0,-4.77,-0.78,4.8333528735
2021-03-31 02:30:00,-3.89792,-0.5735600000000001,3.9398923082,1.22208,0.35644000000000003,1.2730000000000001,-5.12,-0.93,5.2037774741,-4.74,-0.71,4.7928801362,0.0,0.0,0.0,-4.74,-0.71,4.7928801362
2021-03-31 03:00:00,-3.8612,-0.6516000000000001,3.9157946831,1.2288000000000001,0.3584,1.28,-5.09,-1.01,5.1892388652,-4.67,-0.77,4.7330539824,0.0,0.0,0.0,-4.67,-0.77,4.7330539824
2021-03-31 03:30:00,-3.80792,-0.6935600000000001,3.8705658759,1.22208,0.35644000000000003,1.2730000000000001,-5.03,-1.05,5.1384238829,-4.77,-0.81,4.8382848201,0.0,0.0,0.0,-4.77,-0.81,4.8382848201
2021-03-31 04:00:00,-3.5764,-0.6402,3.6332482712000003,1.2336,0.3598,1.2850000000000001,-4.8100000000000005,-1.0,4.9128504964,-4.6,-0.72,4.6560068728,0.0,0.0,0.0,-4.6,-0.72,4.6560068728
2021-03-31 04:30:00,-3.49704,-0.6287200000000001,3.5531081605,1.27296,0.37128000000000005,1.326,-4.77,-1.0,4.873694697,-4.54,-0.72,4.5967379738,0.0,0.0,0.0,-4.54,-0.72,4.5967379738
2021-03-31 05:00:00,-4.00304,-0.71172,4.0658178267,1.05696,0.30828,1.101,-5.06,-1.02,5.1617826378,-4.51,-0.72,4.567110684,0.0,0.0,0.0,-4.51,-0.72,4.567110684
2021-03-31 05:30:00,-3.61256,-0.58408,3.6594725303,1.35744,0.39592000000000005,1.4140000000000001,-4.97,-0.98,5.0656983724,-4.66,-0.77,4.723187483,0.0,0.0,0.0,-4.66,-0.77,4.723187483
2021-03-31 06:00:00,-3.83176,-0.5596800000000001,3.8724186757,1.33824,0.39032000000000006,1.3940000000000001,-5.17,-0.9500000000000001,5.2565578091,-4.74,-0.77,4.8021349419,0.0,0.0,0.0,-4.74,-0.77,4.8021349419
2021-03-31 06:30:00,-4.65032,-0.6067600000000001,4.6897370715,1.27968,0.37324,1.333,-5.93,-0.98,6.0104325967,-5.09,-0.8,5.1524848374,0.0,0.0,0.0,-5.09,-0.8,5.1524848374
2021-03-31 07:00:00,-5.65584,-0.76712,5.7076264068,1.24416,0.36288000000000004,1.296,-6.9,-1.13,6.9919167615,-5.64,-0.93,5.7161612993,0.0,0.0,0.0,-5.64,-0.93,5.7161612993
2021-03-31 07:30:00,-7.01464,-1.1955200000000001,7.1157882487,1.21536,0.35448,1.266,-8.23,-1.55,8.3746880539,-6.5600000000000005,-1.23,6.6743164444000005,0.0,0.0,0.0,-6.5600000000000005,-1.23,6.6743164444000005
2021-03-31 08:00:00,-7.49392,-1.31656,7.6086902421,1.24608,0.36344000000000004,1.298,-8.74,-1.6800000000000002,8.9,-6.79904,-1.22972,6.9093528062,0.0009600000000000001,0.00028000000000000003,0.001,-6.8,-1.23,6.910347314
2021-03-31 08:30:00,-7.91672,-1.40696,8.0407706098,1.07328,0.31304000000000004,1.118,-8.99,-1.72,9.1530595978,-6.40136,-1.17748,6.50875326,0.00864,0.00252,0.009000000000000001,-6.41,-1.18,6.5177066519
2021-03-31 09:00:00,-7.11904,-1.42472,7.2602036886,1.32096,0.38528,1.376,-8.44,-1.81,8.6319001384,-6.5656,-1.2858,6.6903202464,0.014400000000000001,0.004200000000000001,0.015,-6.58,-1.29,6.70525913
2021-03-31 09:30:00,-6.58408,-1.78244,6.8210850896,1.4659200000000001,0.42756000000000005,1.5270000000000001,-8.05,-2.21,8.3478500226,-6.4569600000000005,-1.38328,6.6034684825,0.02304,0.00672,0.024,-6.48,-1.3900000000000001,6.6274052238
2021-03-31 10:00:00,-6.2842400000000005,-1.86332,6.554665041,1.56576,0.45668000000000003,1.631,-7.85,-2.32,8.1856520815,-6.58904,-1.42972,6.7423695686,0.0009600000000000001,0.00028000000000000003,0.001,-6.59,-1.43,6.7433671115
2021-03-31 10:30:00,-5.736,-1.7229999999999999,5.9891923496,1.704,0.497,1.775,-7.44,-2.22,7.7641483757,-6.236,-1.423,6.3962977573,0.024,0.007,0.025,-6.26,-1.43,6.4212537717
2021-03-31 11:00:00,-5.3264,-1.7152,5.595752675,1.8336000000000001,0.5348,1.9100000000000001,-7.16,-2.25,7.5052048606,-6.25792,-1.46356,6.4267854017,0.022080000000000002,0.00644,0.023,-6.28,-1.47,6.4497519332
2021-03-31 11:30:00,-5.0036,-1.9498000000000002,5.37007756,1.8864,0.5502,1.9649999999999999,-6.89,-2.5,7.3295361381,-6.1136800000000004,-1.44524,6.2821812931,0.01632,0.00476,0.017,-6.13,-1.45,6.299158674
2021-03-31 12:00:00,-4.37344,-1.8439200000000002,4.7462636252,2.14656,0.6260800000000001,2.236,-6.52,-2.47,6.9721804337,-6.13352,-1.49936,6.3141229003,0.036480000000000005,0.01064,0.038,-6.17,-1.51,6.3520862715
2021-03-31 12:30:00,-4.46368,-1.9202400000000002,4.859193431,2.05632,0.5997600000000001,2.142,-6.52,-2.52,6.9900500714,-5.90256,-1.4590800000000002,6.0802244202,0.03744,0.010920000000000001,0.039,-5.94,-1.47,6.119191123
2021-03-31 13:00:00,-4.45304,-1.9517200000000001,4.8619724598000005,2.01696,0.58828,2.101,-6.47,-2.54,6.9507193872,-6.1612,-1.5116,6.3439199238,0.028800000000000003,0.008400000000000001,0.03,-6.19,-1.52,6.3738920606
2021-03-31 13:30:00,-4.09112,-1.89616,4.5091779295,2.13888,0.6238400000000001,2.228,-6.23,-2.52,6.7203645734,-5.3772,-1.2846,5.5285149,0.0528,0.0154,0.055,-5.43,-1.3,5.583448755
2021-03-31 14:00:00,-4.0476,-1.7268,4.4005572374,2.1024,0.6132000000000001,2.19,-6.15,-2.34,6.5801291781,-5.2616,-1.2188,5.4009173295,0.038400000000000004,0.0112,0.04,-5.3,-1.23,5.4408547123
2021-03-31 14:30:00,-4.3592,-1.8706,4.7436029556,2.0208,0.5894,2.105,-6.38,-2.46,6.837835915,-5.8208,-1.4044,5.9878253148,0.019200000000000002,0.0056,0.02,-5.84,-1.4100000000000001,6.0078032591
2021-03-31 15:00:00,-4.15304,-1.72172,4.4957825793,2.01696,0.58828,2.101,-6.17,-2.31,6.5882471113,-6.04904,-1.51972,6.2370212281,0.0009600000000000001,0.00028000000000000003,0.001,-6.05,-1.52,6.2380205194
2021-03-31 15:30:00,-3.99064,-1.60852,4.30262062,1.9593600000000002,0.5714800000000001,2.041,-5.95,-2.18,6.3367894079,-6.0732800000000005,-1.46804,6.2481894498,0.00672,0.0019600000000000004,0.007,-6.08,-1.47,6.2551818519
2021-03-31 16:00:00,-4.67408,-1.52744,4.917326184,1.82592,0.53256,1.9020000000000001,-6.5,-2.06,6.8186215616,-6.32904,-1.4497200000000001,6.4929527489,0.0009600000000000001,0.00028000000000000003,0.001,-6.33,-1.45,6.4939510315
2021-03-31 16:30:00,-5.53752,-1.58136,5.7588911433,1.57248,0.45864000000000005,1.638,-7.11,-2.04,7.3968709601,-6.1252,-1.2486,6.2511660512,0.0048000000000000004,0.0014,0.005,-6.13,-1.25,6.2561489752
2021-03-31 17:00:00,-6.28504,-1.67772,6.5051112366,1.34496,0.39228,1.401,-7.63,-2.07,7.9058079916,-6.37504,-1.18272,6.4838230698,0.024960000000000003,0.007280000000000001,0.026000000000000002,-6.4,-1.19,6.5096927731
2021-03-31 17:30:00,-6.62184,-1.45512,6.7798332723,1.38816,0.40488,1.446,-8.01,-1.8599999999999999,8.2231198459,-6.5452,-1.0486,6.6286654011,0.0048000000000000004,0.0014,0.005,-6.55,-1.05,6.6336264592
2021-03-31 18:00:00,-6.84792,-1.38856,6.9872818177,1.3420800000000002,0.39144,1.3980000000000001,-8.19,-1.78,8.381199198200001,-6.87424,-0.9783200000000001,6.9435067221,0.00576,0.00168,0.006,-6.88,-0.98,6.9494460211
2021-03-31 18:30:00,-6.73912,-1.09516,6.8275261845,1.25088,0.36484000000000005,1.303,-7.99,-1.46,8.1222964733,-6.35,-0.85,6.4066371834,0.0,0.0,0.0,-6.35,-0.85,6.4066371834
2021-03-31 19:00:00,-6.89896,-1.0642800000000001,6.9805688164,1.15104,0.33572,1.199,-8.05,-1.4,8.170832271,-6.52,-0.85,6.5751730015,0.0,0.0,0.0,-6.52,-0.85,6.5751730015
2021-03-31 19:30:00,-7.5288,-1.1884000000000001,7.6220157439000005,0.9312,0.2716,0.97,-8.46,-1.46,8.5850567849,-6.89,-0.9400000000000001,6.9538262849,0.0,0.0,0.0,-6.89,-0.9400000000000001,6.9538262849
2021-03-31 20:00:00,-7.51056,-1.15308,7.5985594029,0.9494400000000001,0.27692,0.989,-8.46,-1.43,8.5800058275,-7.06,-0.88,7.1146328085,0.0,0.0,0.0,-7.06,-0.88,7.1146328085
2021-03-31 20:30:00,-7.16376,-1.01068,7.2347032697,1.02624,0.29932000000000003,1.069,-8.19,-1.31,8.294106341300001,-6.84,-0.79,6.8854702091,0.0,0.0,0.0,-6.84,-0.79,6.8854702091
2021-03-31 21:00:00,-6.86496,-1.00228,6.9377403382,1.05504,0.30772000000000005,1.099,-7.92,-1.31,8.0276086103,-6.62,-0.77,6.6646305223999995,0.0,0.0,0.0,-6.62,-0.77,6.6646305223999995
2021-03-31 21:30:00,-6.47552,-1.06536,6.5625719958,1.04448,0.30464,1.088,-7.52,-1.37,7.6437752453000005,-6.49,-0.77,6.5355183421,0.0,0.0,0.0,-6.49,-0.77,6.5355183421
2021-03-31 22:00:00,-6.04728,-1.06004,6.1394853367,1.06272,0.30996,1.107,-7.11,-1.37,7.24078725,-6.24,-0.75,6.2849105006,0.0,0.0,0.0,-6.24,-0.75,6.2849105006
2021-03-31 22:30:00,-5.36784,-0.6831200000000001,5.4111328943,1.05216,0.30688000000000004,1.096,-6.42,-0.99,6.4958833118,-5.85,-0.71,5.8929279649,0.0,0.0,0.0,-5.85,-0.71,5.8929279649
2021-03-31 23:00:00,-5.2633600000000005,-0.99848,5.3572307025,0.8966400000000001,0.26152000000000003,0.934,-6.16,-1.26,6.2875432404,-5.37,-0.71,5.4167333329,0.0,0.0,0.0,-5.37,-0.71,5.4167333329
2021-03-31 23:30:00,-4.21568,-0.8062400000000001,4.2920835034,1.14432,0.33376,1.192,-5.36,-1.1400000000000001,5.4798905099,-5.31,-0.78,5.3669823924,0.0,0.0,0.0,-5.31,-0.78,5.3669823924
2021-04-01 00:00:00,-3.74016,-0.7258800000000001,3.8099473225000002,1.17984,0.34412000000000004,1.229,-4.92,-1.07,5.0350074479,-5.04,-0.76,5.0969794977,0.0,0.0,0.0,-5.04,-0.76,5.0969794977
